ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 00:00,2,0.000,ALERT,213.29,302.68,60.023,1450155603,"201051344000645","219011344069620",0.00,1.00,0,288.85,304.78,0.0,0.0,0.000,308743.5,308743.5,6658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155605,29735.00
12/15/2015 00:00,2,0.000,ALERT,212.16,300.27,59.981,1450155603,"274151322000085","219011344069620",0.00,0.50,0,286.44,302.07,0.0,0.0,0.000,582186.4,582186.4,548,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155607,29736.00
12/15/2015 00:00,2,0.000,ALERT,213.74,302.98,59.986,1450155603,"201051344000633","219011344069620",0.00,0.00,0,287.65,304.48,0.0,0.0,0.000,301582.7,301582.7,6664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155608,29737.00
12/15/2015 00:00,2,0.000,ALERT,213.06,302.98,59.991,1450155603,"201051344000469","219011344069620",0.00,-0.50,0,288.55,304.78,0.0,0.0,0.000,302529.3,302529.3,6665,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155610,29738.00
12/15/2015 00:00,2,0.000,ALERT,212.38,301.77,59.991,1450155603,"201051344000646","219011344069620",0.00,0.00,0,287.65,302.98,0.0,0.0,0.000,307449.1,307449.1,11315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450155612,29739.00
12/15/2015 00:00,2,0.000,ALERT,211.70,300.27,60.023,1450155603,"274151322000052","219011344069620",0.00,0.50,0,286.14,302.37,0.0,0.0,0.000,589730.2,589730.2,548,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155614,29740.00
12/15/2015 00:00,2,0.000,ALERT,212.83,302.37,59.991,1450155603,"201051344000585","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,312070.2,312070.2,11321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155616,29741.00
12/15/2015 00:00,2,0.000,ALERT,212.38,301.77,59.986,1450155603,"201051344001230","219011344069620",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,310564.7,310564.7,11352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155618,29742.00
12/15/2015 00:00,2,0.000,ALERT,213.06,302.68,59.975,1450155603,"201051344000582","219011344069620",0.00,-0.50,0,288.85,303.88,0.0,0.0,0.000,305337.6,305337.6,11314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155619,29743.00
12/15/2015 00:00,2,0.000,ALERT,212.16,301.47,59.959,1450155603,"201051344000955","219011344069620",0.00,0.00,0,287.95,302.98,0.0,0.0,0.000,314190.5,314190.5,11316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450155621,29744.00
12/15/2015 00:00,2,0.000,ALERT,211.93,299.07,59.970,1450155603,"274151322000094","219011344069620",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,475649.1,475649.1,572,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155623,29745.00
12/15/2015 00:00,2,0.000,ALERT,212.83,303.88,59.981,1450155603,"201051344000579","219011344069620",0.00,0.50,0,289.45,305.68,0.0,0.0,0.000,316140.2,316140.2,6654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155625,29746.00
12/15/2015 00:00,2,0.000,ALERT,212.38,301.77,59.981,1450155603,"201051344000890","219011344069620",0.00,0.50,0,288.25,304.18,0.0,0.0,0.000,312808.9,312808.9,11326,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155626,29747.00
12/15/2015 00:00,2,0.000,ALERT,212.61,301.77,59.981,1450155603,"201051344000438","219011344069620",0.00,-0.50,0,287.95,303.28,0.0,0.0,0.000,314493.9,314493.9,11318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155628,29748.00
12/15/2015 00:00,2,0.000,ALERT,212.83,301.17,59.975,1450155603,"201051344000417","219011344069620",0.00,0.00,0,287.35,302.68,0.0,0.0,0.000,308661.0,308661.0,11326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155630,29749.00
12/15/2015 00:00,2,0.000,ALERT,212.16,300.57,59.986,1450155603,"274151322000083","219011344069620",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,584242.8,584242.8,548,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155632,29750.00
12/15/2015 00:00,2,0.000,ALERT,212.38,299.97,59.981,1450155603,"274151322000076","219011344069620",0.00,0.50,0,286.44,302.37,0.0,0.0,0.000,620497.0,620497.0,548,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155634,29751.00
12/15/2015 00:00,2,0.000,ALERT,212.61,303.58,59.981,1450155603,"201051344000868","219011344069620",0.00,0.50,0,289.75,305.68,0.0,0.0,0.000,300260.8,300260.8,6659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155636,29752.00
12/15/2015 00:00,2,0.000,ALERT,211.93,301.17,59.970,1450155603,"274151322000095","219011344069620",0.00,-0.50,0,287.65,302.98,0.0,0.0,0.000,613464.2,613464.2,547,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155638,29753.00
12/15/2015 00:00,2,0.000,ALERT,212.61,302.68,59.959,1450155603,"201051344000988","219011344069620",0.00,1.00,0,287.05,304.48,0.0,0.0,0.000,300627.8,300627.8,6655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155639,29754.00
12/15/2015 00:00,2,0.000,ALERT,212.16,300.57,59.944,1450155603,"201051344001025","219011344069620",0.00,-0.50,0,287.35,303.58,0.0,0.0,0.000,312552.9,312552.9,11320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450155641,29755.00
12/15/2015 00:00,2,0.000,ALERT,212.61,302.98,59.986,1450155603,"201051344000458","219011344069620",0.00,2.00,0,288.85,305.68,0.0,0.0,0.000,310464.3,310464.3,6656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155643,29756.00
12/15/2015 00:00,2,0.000,ALERT,213.29,302.68,59.959,1450155603,"201051344000853","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,307368.3,307368.3,6660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155645,29757.00
12/15/2015 00:00,2,0.000,ALERT,212.83,301.77,59.959,1450155603,"201051344000685","219011344069620",0.00,0.50,0,287.95,302.98,0.0,0.0,0.000,314180.6,314180.6,11330,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155647,29758.00
12/15/2015 00:00,2,0.000,ALERT,212.61,300.87,59.970,1450155603,"201051344000917","219011344069620",0.00,1.50,0,286.74,302.68,0.0,0.0,0.000,311866.3,311866.3,11342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155649,29759.00
12/15/2015 00:00,2,0.000,ALERT,212.83,301.77,59.965,1450155603,"201051344001145","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,314962.5,314962.5,11347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155651,29760.00
12/15/2015 00:00,2,0.000,ALERT,212.61,300.87,59.965,1450155603,"201051344000651","219011344069620",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,309003.9,309003.9,11322,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155652,29761.00
12/15/2015 00:00,2,0.000,ALERT,211.48,299.67,59.949,1450155603,"274151322000088","219011344069620",0.00,1.00,0,285.84,301.77,0.0,0.0,0.000,567382.5,567382.5,548,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155654,29762.00
12/15/2015 00:00,2,0.000,ALERT,212.61,299.67,59.965,1450155603,"274151322000068","219011344069620",0.00,1.50,0,285.84,301.17,0.0,0.0,0.000,475530.0,475530.0,573,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155656,29763.00
12/15/2015 00:00,2,0.000,ALERT,212.38,301.77,59.959,1450155603,"201051344001135","219011344069620",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,305680.6,305680.6,11313,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155658,29764.00
12/15/2015 00:00,2,0.000,ALERT,212.38,303.28,59.959,1450155603,"201051344000594","219011344069620",0.00,0.00,0,289.15,305.38,0.0,0.0,0.000,311626.7,311626.7,6658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155659,29765.00
12/15/2015 00:00,2,0.000,ALERT,212.38,300.87,59.959,1450155603,"201051344001203","219011344069620",0.00,0.00,0,287.65,304.78,0.0,0.0,0.000,311948.8,311948.8,11325,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155661,29766.00
12/15/2015 00:00,2,0.000,ALERT,211.70,300.27,59.959,1450155603,"274151322000054","219011344069620",0.00,1.50,0,286.44,302.37,0.0,0.0,0.000,579482.0,579482.0,547,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155663,29767.00
12/15/2015 00:00,2,0.000,ALERT,213.06,302.37,59.928,1450155603,"201051344000867","219011344069620",0.00,1.50,0,287.95,305.08,0.0,0.0,0.000,300739.0,300739.0,6657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155665,29768.00
12/15/2015 00:00,2,0.000,ALERT,212.61,301.47,59.959,1450155603,"201051344001093","219011344069620",0.00,1.50,0,287.95,302.98,0.0,0.0,0.000,310051.7,310051.7,11339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155667,29769.00
12/15/2015 00:00,2,0.000,ALERT,212.61,302.98,59.970,1450155603,"201051344000900","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,313767.7,313767.7,6664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450155668,29770.00
12/15/2015 00:00,2,0.000,ALERT,212.83,302.07,59.959,1450155603,"201051344000648","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,307551.4,307551.4,6651,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450155670,29771.00
12/15/2015 00:00,2,0.000,ALERT,212.83,302.98,59.965,1450155603,"201051344000569","219011344069620",0.00,0.50,0,289.45,305.68,0.0,0.0,0.000,315137.6,315137.6,6652,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155672,29772.00
12/15/2015 00:00,2,0.000,ALERT,212.83,302.68,59.959,1450155603,"201051344000983","219011344069620",0.00,1.00,0,289.15,305.08,0.0,0.0,0.000,310458.1,310458.1,6652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155674,29773.00
12/15/2015 00:00,2,0.000,ALERT,212.83,302.68,59.965,1450155603,"201051344001158","219011344069620",0.00,-0.50,0,288.85,304.78,0.0,0.0,0.000,306008.4,306008.4,6655,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155676,29774.00
12/15/2015 00:00,2,0.000,ALERT,213.29,303.58,59.970,1450155603,"201051344000576","219011344069620",0.00,0.50,0,289.15,305.08,0.0,0.0,0.000,308001.3,308001.3,6660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450155677,29775.00
12/15/2015 00:00,2,0.000,ALERT,212.16,299.37,59.959,1450155603,"274151322000087","219011344069620",0.00,1.50,0,285.24,301.47,0.0,0.0,0.000,554935.2,554935.2,551,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450155679,29776.00
12/15/2015 00:15,2,0.000,ALERT,213.51,303.58,59.991,1450156505,"201051344000645","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,308743.5,308743.5,6660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156507,29777.00
12/15/2015 00:15,2,0.000,ALERT,212.16,300.57,59.938,1450156505,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,582186.4,582186.4,550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156508,29778.00
12/15/2015 00:15,2,0.000,ALERT,213.51,303.28,59.986,1450156505,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,301582.7,301582.7,6666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156510,29779.00
12/15/2015 00:15,2,0.000,ALERT,213.06,303.28,59.991,1450156505,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,302529.3,302529.3,6667,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156512,29780.00
12/15/2015 00:15,2,0.000,ALERT,212.38,301.77,59.981,1450156505,"201051344000646","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,307449.1,307449.1,11317,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156514,29781.00
12/15/2015 00:15,2,0.000,ALERT,211.93,299.97,59.991,1450156505,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,589730.2,589730.2,550,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156516,29782.00
12/15/2015 00:15,2,0.000,ALERT,212.61,302.07,59.991,1450156505,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312070.2,312070.2,11323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156517,29783.00
12/15/2015 00:15,2,0.000,ALERT,212.61,302.07,59.986,1450156505,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,310564.7,310564.7,11354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156519,29784.00
12/15/2015 00:15,2,0.000,ALERT,212.83,302.37,59.986,1450156505,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,305337.6,305337.6,11316,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156521,29785.00
12/15/2015 00:15,2,0.000,ALERT,212.16,301.77,59.981,1450156505,"201051344000955","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,314190.5,314190.5,11318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156523,29786.00
12/15/2015 00:15,2,0.000,ALERT,212.16,300.27,59.991,1450156505,"274151322000094","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,475649.1,475649.1,574,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156524,29787.00
12/15/2015 00:15,2,0.000,ALERT,213.06,303.88,59.991,1450156505,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,316140.2,316140.2,6656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156526,29788.00
12/15/2015 00:15,2,0.000,ALERT,212.38,302.07,59.996,1450156505,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,312808.9,312808.9,11328,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156528,29789.00
12/15/2015 00:15,2,0.000,ALERT,212.61,301.77,59.986,1450156505,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,314493.9,314493.9,11320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156530,29790.00
12/15/2015 00:15,2,0.000,ALERT,212.61,301.17,60.023,1450156505,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,308661.0,308661.0,11328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156532,29791.00
12/15/2015 00:15,2,0.000,ALERT,212.16,300.87,59.965,1450156505,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,584242.8,584242.8,550,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156533,29792.00
12/15/2015 00:15,2,0.000,ALERT,212.83,300.27,59.981,1450156505,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,620497.0,620497.0,550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156535,29793.00
12/15/2015 00:15,2,0.000,ALERT,212.83,303.88,59.981,1450156505,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,300260.8,300260.8,6661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156537,29794.00
12/15/2015 00:15,2,0.000,ALERT,212.16,301.47,59.970,1450156505,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,613464.2,613464.2,549,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156539,29795.00
12/15/2015 00:15,2,0.000,ALERT,212.61,303.28,60.012,1450156505,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,300627.8,300627.8,6657,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156541,29796.00
12/15/2015 00:15,2,0.000,ALERT,212.38,301.17,59.991,1450156505,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,312552.9,312552.9,11322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156543,29797.00
12/15/2015 00:15,2,0.000,ALERT,212.83,303.58,60.018,1450156505,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,310464.3,310464.3,6658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156545,29798.00
12/15/2015 00:15,2,0.000,ALERT,213.51,303.28,59.981,1450156505,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,307368.3,307368.3,6662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156547,29799.00
12/15/2015 00:15,2,0.000,ALERT,212.83,301.77,59.986,1450156505,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,314180.6,314180.6,11332,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156548,29800.00
12/15/2015 00:15,2,0.000,ALERT,212.61,301.17,60.007,1450156505,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,311866.3,311866.3,11344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156550,29801.00
12/15/2015 00:15,2,0.000,ALERT,212.83,301.77,59.996,1450156505,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,314962.5,314962.5,11349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156552,29802.00
12/15/2015 00:15,2,0.000,ALERT,212.61,301.17,59.996,1450156505,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,309003.9,309003.9,11324,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156554,29803.00
12/15/2015 00:15,2,0.000,ALERT,211.70,300.57,59.991,1450156505,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,567382.5,567382.5,550,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156555,29804.00
12/15/2015 00:15,2,0.000,ALERT,212.16,301.47,60.007,1450156505,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,305680.6,305680.6,11315,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156558,29805.00
12/15/2015 00:15,2,0.000,ALERT,212.38,303.58,60.002,1450156505,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,311626.7,311626.7,6660,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156560,29806.00
12/15/2015 00:15,2,0.000,ALERT,212.61,300.87,59.949,1450156505,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,311948.8,311948.8,11327,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156562,29807.00
12/15/2015 00:15,2,0.000,ALERT,211.93,301.17,59.991,1450156505,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,579482.0,579482.0,549,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156564,29808.00
12/15/2015 00:15,2,0.000,ALERT,213.29,302.37,59.996,1450156505,"201051344000867","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,300739.0,300739.0,6659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156566,29809.00
12/15/2015 00:15,2,0.000,ALERT,212.38,301.47,59.981,1450156505,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,310051.7,310051.7,11341,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156567,29810.00
12/15/2015 00:15,2,0.000,ALERT,212.61,302.68,60.002,1450156505,"201051344000900","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,313767.7,313767.7,6666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156569,29811.00
12/15/2015 00:15,2,0.000,ALERT,213.06,302.37,59.996,1450156505,"201051344000648","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,307551.4,307551.4,6653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156571,29812.00
12/15/2015 00:15,2,0.000,ALERT,213.06,303.58,59.986,1450156505,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,315137.6,315137.6,6654,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156573,29813.00
12/15/2015 00:15,2,0.000,ALERT,212.83,302.98,60.018,1450156505,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,310458.1,310458.1,6654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156575,29814.00
12/15/2015 00:15,2,0.000,ALERT,213.06,302.98,59.965,1450156505,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,306008.4,306008.4,6657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156577,29815.00
12/15/2015 00:15,2,0.000,ALERT,213.51,303.58,59.981,1450156505,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,308001.3,308001.3,6662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156579,29816.00
12/15/2015 00:15,2,0.000,ALERT,212.16,299.37,59.975,1450156505,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,554935.2,554935.2,553,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450156580,29817.00
12/15/2015 00:15,2,0.000,ALERT,212.83,299.67,59.981,1450156505,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,475530.0,475530.0,575,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450156582,29818.00
12/15/2015 00:30,2,0.000,ALERT,213.51,303.28,60.002,1450157403,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,308743.5,308743.5,6662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157405,29819.00
12/15/2015 00:30,2,0.000,ALERT,212.38,300.57,59.991,1450157403,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,582186.4,582186.4,552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157407,29820.00
12/15/2015 00:30,2,0.000,ALERT,213.74,303.58,60.028,1450157403,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,301582.7,301582.7,6668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157409,29821.00
12/15/2015 00:30,2,0.000,ALERT,213.29,304.18,60.002,1450157403,"201051344000469","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,302529.3,302529.3,6669,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157411,29822.00
12/15/2015 00:30,2,0.000,ALERT,212.38,302.07,59.965,1450157403,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,307449.1,307449.1,11319,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157412,29823.00
12/15/2015 00:30,2,0.000,ALERT,211.93,300.27,59.975,1450157403,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,589730.2,589730.2,552,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157414,29824.00
12/15/2015 00:30,2,0.000,ALERT,212.83,302.07,60.002,1450157403,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,312070.2,312070.2,11325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157416,29825.00
12/15/2015 00:30,2,0.000,ALERT,212.83,302.07,59.986,1450157403,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,310564.7,310564.7,11356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157418,29826.00
12/15/2015 00:30,2,0.000,ALERT,213.06,302.68,59.981,1450157403,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,305337.6,305337.6,11318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157420,29827.00
12/15/2015 00:30,2,0.000,ALERT,212.38,301.47,59.981,1450157403,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,314190.5,314190.5,11320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157421,29828.00
12/15/2015 00:30,2,0.000,ALERT,212.16,299.97,59.975,1450157403,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,475649.1,475649.1,576,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157423,29829.00
12/15/2015 00:30,2,0.000,ALERT,213.06,304.18,59.986,1450157403,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,316140.2,316140.2,6658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157425,29830.00
12/15/2015 00:30,2,0.000,ALERT,212.61,302.37,59.981,1450157403,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,312808.9,312808.9,11330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157427,29831.00
12/15/2015 00:30,2,0.000,ALERT,212.61,301.47,59.970,1450157403,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,314493.9,314493.9,11322,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157429,29832.00
12/15/2015 00:30,2,0.000,ALERT,212.83,301.47,59.981,1450157403,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,308661.0,308661.0,11330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157430,29833.00
12/15/2015 00:30,2,0.000,ALERT,212.38,301.17,59.970,1450157403,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,584242.8,584242.8,552,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157432,29834.00
12/15/2015 00:30,2,0.000,ALERT,212.61,301.17,59.965,1450157403,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,620497.0,620497.0,552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157434,29835.00
12/15/2015 00:30,2,0.000,ALERT,213.06,304.18,59.970,1450157403,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,300260.8,300260.8,6663,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157436,29836.00
12/15/2015 00:30,2,0.000,ALERT,212.16,301.47,59.970,1450157403,"274151322000095","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,613464.2,613464.2,551,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157438,29837.00
12/15/2015 00:30,2,0.000,ALERT,212.83,302.98,59.975,1450157403,"201051344000988","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,300627.8,300627.8,6659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157440,29838.00
12/15/2015 00:30,2,0.000,ALERT,212.61,301.17,59.975,1450157403,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312552.9,312552.9,11324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157441,29839.00
12/15/2015 00:30,2,0.000,ALERT,213.06,303.28,59.970,1450157403,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,310464.3,310464.3,6660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157443,29840.00
12/15/2015 00:30,2,0.000,ALERT,213.74,303.28,59.981,1450157403,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,307368.3,307368.3,6664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157445,29841.00
12/15/2015 00:30,2,0.000,ALERT,213.06,302.07,59.981,1450157403,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,314180.6,314180.6,11334,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157447,29842.00
12/15/2015 00:30,2,0.000,ALERT,212.83,301.17,59.970,1450157403,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,311866.3,311866.3,11346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157449,29843.00
12/15/2015 00:30,2,0.000,ALERT,212.83,302.07,59.991,1450157403,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314962.5,314962.5,11351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157450,29844.00
12/15/2015 00:30,2,0.000,ALERT,212.83,301.17,59.996,1450157403,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,309003.9,309003.9,11326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157452,29845.00
12/15/2015 00:30,2,0.000,ALERT,211.70,300.57,59.975,1450157403,"274151322000088","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,567382.5,567382.5,552,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157454,29846.00
12/15/2015 00:30,2,0.000,ALERT,212.83,299.67,59.981,1450157403,"274151322000068","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,475530.0,475530.0,577,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157456,29847.00
12/15/2015 00:30,2,0.000,ALERT,212.38,301.77,59.981,1450157403,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,305680.6,305680.6,11317,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157458,29848.00
12/15/2015 00:30,2,0.000,ALERT,212.61,304.18,59.975,1450157403,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,311626.7,311626.7,6662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157459,29849.00
12/15/2015 00:30,2,0.000,ALERT,212.61,301.47,59.981,1450157403,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,311948.8,311948.8,11329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157461,29850.00
12/15/2015 00:30,2,0.000,ALERT,211.93,301.17,59.970,1450157403,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,579482.0,579482.0,551,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157463,29851.00
12/15/2015 00:30,2,0.000,ALERT,213.29,303.28,59.981,1450157403,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,300739.0,300739.0,6661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157465,29852.00
12/15/2015 00:30,2,0.000,ALERT,212.61,301.77,59.981,1450157403,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,310051.7,310051.7,11343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157467,29853.00
12/15/2015 00:30,2,0.000,ALERT,213.06,303.58,59.975,1450157403,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313767.7,313767.7,6668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157469,29854.00
12/15/2015 00:30,2,0.000,ALERT,213.29,302.98,59.959,1450157403,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,307551.4,307551.4,6655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157470,29855.00
12/15/2015 00:30,2,0.000,ALERT,213.06,304.18,60.028,1450157403,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,315137.6,315137.6,6656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157472,29856.00
12/15/2015 00:30,2,0.000,ALERT,212.83,303.58,59.986,1450157403,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,310458.1,310458.1,6656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157474,29857.00
12/15/2015 00:30,2,0.000,ALERT,213.06,303.28,59.949,1450157403,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,306008.4,306008.4,6659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157476,29858.00
12/15/2015 00:30,2,0.000,ALERT,213.51,303.88,59.986,1450157403,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,308001.3,308001.3,6664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450157478,29859.00
12/15/2015 00:30,2,0.000,ALERT,212.16,299.37,59.986,1450157403,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,554935.2,554935.2,555,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450157479,29860.00
12/15/2015 00:45,2,0.000,ALERT,213.51,303.28,59.996,1450158304,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,308743.5,308743.5,6664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158306,29861.00
12/15/2015 00:45,2,0.000,ALERT,212.38,301.17,59.996,1450158304,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,582186.4,582186.4,554,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158308,29862.00
12/15/2015 00:45,2,0.000,ALERT,213.74,303.28,59.986,1450158304,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,301582.7,301582.7,6670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158310,29863.00
12/15/2015 00:45,2,0.000,ALERT,213.06,303.58,59.996,1450158304,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,302529.3,302529.3,6671,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158311,29864.00
12/15/2015 00:45,2,0.000,ALERT,212.61,302.07,60.002,1450158304,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,307449.1,307449.1,11321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158313,29865.00
12/15/2015 00:45,2,0.000,ALERT,211.93,300.27,59.991,1450158304,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,589730.2,589730.2,554,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158315,29866.00
12/15/2015 00:45,2,0.000,ALERT,212.83,302.37,60.034,1450158304,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,312070.2,312070.2,11327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158317,29867.00
12/15/2015 00:45,2,0.000,ALERT,212.83,302.68,60.028,1450158304,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,310564.7,310564.7,11358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158319,29868.00
12/15/2015 00:45,2,0.000,ALERT,213.29,302.98,60.018,1450158304,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,305337.6,305337.6,11320,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158320,29869.00
12/15/2015 00:45,2,0.000,ALERT,212.38,302.07,60.007,1450158304,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,314190.5,314190.5,11322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158322,29870.00
12/15/2015 00:45,2,0.000,ALERT,212.38,300.27,59.975,1450158304,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,475649.1,475649.1,578,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158324,29871.00
12/15/2015 00:45,2,0.000,ALERT,213.06,304.18,60.012,1450158304,"201051344000579","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,316140.2,316140.2,6660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158326,29872.00
12/15/2015 00:45,2,0.000,ALERT,212.61,302.68,60.018,1450158304,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,312808.9,312808.9,11332,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158327,29873.00
12/15/2015 00:45,2,0.000,ALERT,212.83,302.07,60.023,1450158304,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,314493.9,314493.9,11324,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158329,29874.00
12/15/2015 00:45,2,0.000,ALERT,212.83,301.17,60.012,1450158304,"201051344000417","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,308661.0,308661.0,11332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158331,29875.00
12/15/2015 00:45,2,0.000,ALERT,212.38,301.17,60.018,1450158304,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,584242.8,584242.8,554,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158333,29876.00
12/15/2015 00:45,2,0.000,ALERT,213.06,301.17,60.012,1450158304,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,620497.0,620497.0,554,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158335,29877.00
12/15/2015 00:45,2,0.000,ALERT,213.06,304.48,60.018,1450158304,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,300260.8,300260.8,6665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158337,29878.00
12/15/2015 00:45,2,0.000,ALERT,212.38,302.37,60.018,1450158304,"274151322000095","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,613464.2,613464.2,553,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158339,29879.00
12/15/2015 00:45,2,0.000,ALERT,213.06,303.28,60.012,1450158304,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,300627.8,300627.8,6661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158341,29880.00
