ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 00:45,2,0.000,ALERT,212.61,301.47,60.028,1450158304,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312552.9,312552.9,11326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158342,29881.00
12/15/2015 00:45,2,0.000,ALERT,213.06,303.88,60.039,1450158304,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,310464.3,310464.3,6662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158344,29882.00
12/15/2015 00:45,2,0.000,ALERT,213.74,303.58,60.044,1450158304,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,307368.3,307368.3,6666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158346,29883.00
12/15/2015 00:45,2,0.000,ALERT,213.29,302.37,60.023,1450158304,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,314180.6,314180.6,11336,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158348,29884.00
12/15/2015 00:45,2,0.000,ALERT,212.83,301.77,60.034,1450158304,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,311866.3,311866.3,11348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158350,29885.00
12/15/2015 00:45,2,0.000,ALERT,213.06,302.37,60.028,1450158304,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314962.5,314962.5,11353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158352,29886.00
12/15/2015 00:45,2,0.000,ALERT,212.83,301.47,60.023,1450158304,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,309003.9,309003.9,11328,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158354,29887.00
12/15/2015 00:45,2,0.000,ALERT,211.70,300.57,59.981,1450158304,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,567382.5,567382.5,554,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158355,29888.00
12/15/2015 00:45,2,0.000,ALERT,212.83,300.27,60.018,1450158304,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,475530.0,475530.0,579,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158357,29889.00
12/15/2015 00:45,2,0.000,ALERT,212.61,302.07,60.028,1450158304,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,305680.6,305680.6,11319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158359,29890.00
12/15/2015 00:45,2,0.000,ALERT,212.83,304.48,60.018,1450158304,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,311626.7,311626.7,6664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158361,29891.00
12/15/2015 00:45,2,0.000,ALERT,212.83,301.77,60.028,1450158304,"201051344001203","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,311948.8,311948.8,11331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158362,29892.00
12/15/2015 00:45,2,0.000,ALERT,211.93,301.17,60.012,1450158304,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,579482.0,579482.0,553,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158364,29893.00
12/15/2015 00:45,2,0.000,ALERT,213.29,303.28,60.018,1450158304,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,300739.0,300739.0,6663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158366,29894.00
12/15/2015 00:45,2,0.000,ALERT,212.61,302.07,60.034,1450158304,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,310051.7,310051.7,11345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158368,29895.00
12/15/2015 00:45,2,0.000,ALERT,213.06,303.88,60.012,1450158304,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,313767.7,313767.7,6670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158370,29896.00
12/15/2015 00:45,2,0.000,ALERT,213.51,303.28,60.018,1450158304,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,307551.4,307551.4,6657,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158372,29897.00
12/15/2015 00:45,2,0.000,ALERT,213.29,304.48,60.028,1450158304,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,315137.6,315137.6,6658,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158373,29898.00
12/15/2015 00:45,2,0.000,ALERT,213.06,303.88,60.012,1450158304,"201051344000983","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,310458.1,310458.1,6658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158375,29899.00
12/15/2015 00:45,2,0.000,ALERT,213.29,303.58,60.018,1450158304,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306008.4,306008.4,6661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158377,29900.00
12/15/2015 00:45,2,0.000,ALERT,213.74,304.48,60.012,1450158304,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,308001.3,308001.3,6666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450158379,29901.00
12/15/2015 00:45,2,0.000,ALERT,212.16,299.67,60.007,1450158304,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,554935.2,554935.2,557,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450158380,29902.00
12/15/2015 01:00,2,0.000,ALERT,213.74,303.58,59.981,1450159203,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,308743.5,308743.5,6666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159205,29903.00
12/15/2015 01:00,2,0.000,ALERT,212.61,300.27,59.986,1450159203,"274151322000085","219011344069620",0.00,1.00,0,299.37,306.58,0.0,0.0,0.000,582186.4,582186.4,556,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159207,29904.00
12/15/2015 01:00,2,0.000,ALERT,213.74,303.28,59.975,1450159203,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,301582.7,301582.7,6672,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159209,29905.00
12/15/2015 01:00,2,0.000,ALERT,213.29,303.58,59.970,1450159203,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,302529.3,302529.3,6673,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159211,29906.00
12/15/2015 01:00,2,0.000,ALERT,212.83,302.07,59.965,1450159203,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,307449.1,307449.1,11323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159212,29907.00
12/15/2015 01:00,2,0.000,ALERT,212.38,300.87,59.965,1450159203,"274151322000052","219011344069620",0.00,0.50,0,299.07,306.58,0.0,0.0,0.000,589730.2,589730.2,556,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159214,29908.00
12/15/2015 01:00,2,0.000,ALERT,213.29,302.37,59.996,1450159203,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,312070.2,312070.2,11329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159216,29909.00
12/15/2015 01:00,2,0.000,ALERT,213.06,302.37,59.986,1450159203,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,310564.7,310564.7,11360,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159218,29910.00
12/15/2015 01:00,2,0.000,ALERT,213.74,303.28,59.970,1450159203,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,305337.6,305337.6,11322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159220,29911.00
12/15/2015 01:00,2,0.000,ALERT,212.83,302.07,59.970,1450159203,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314190.5,314190.5,11324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159221,29912.00
12/15/2015 01:00,2,0.000,ALERT,212.61,300.57,59.938,1450159203,"274151322000094","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,475649.1,475649.1,580,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159223,29913.00
12/15/2015 01:00,2,0.000,ALERT,213.29,304.18,59.938,1450159203,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316140.2,316140.2,6662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159225,29914.00
12/15/2015 01:00,2,0.000,ALERT,212.83,302.68,59.959,1450159203,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,312808.9,312808.9,11334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159227,29915.00
12/15/2015 01:00,2,0.000,ALERT,213.06,301.77,59.970,1450159203,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,314493.9,314493.9,11326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159228,29916.00
12/15/2015 01:00,2,0.000,ALERT,213.29,301.77,59.970,1450159203,"201051344000417","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,308661.0,308661.0,11334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159230,29917.00
12/15/2015 01:00,2,0.000,ALERT,212.83,301.47,59.938,1450159203,"274151322000083","219011344069620",0.00,0.50,0,299.97,306.88,0.0,0.0,0.000,584242.8,584242.8,556,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159232,29918.00
12/15/2015 01:00,2,0.000,ALERT,213.06,300.57,59.949,1450159203,"274151322000076","219011344069620",0.00,0.50,0,299.37,306.88,0.0,0.0,0.000,620497.0,620497.0,556,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159234,29919.00
12/15/2015 01:00,2,0.000,ALERT,213.51,304.48,59.965,1450159203,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,300260.8,300260.8,6667,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159236,29920.00
12/15/2015 01:00,2,0.000,ALERT,212.61,302.07,59.970,1450159203,"274151322000095","219011344069620",0.00,-0.50,0,300.57,307.48,0.0,0.0,0.000,613464.2,613464.2,555,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159238,29921.00
12/15/2015 01:00,2,0.000,ALERT,213.29,303.58,59.965,1450159203,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,300627.8,300627.8,6663,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159239,29922.00
12/15/2015 01:00,2,0.000,ALERT,213.06,301.77,59.959,1450159203,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,312552.9,312552.9,11328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159241,29923.00
12/15/2015 01:00,2,0.000,ALERT,213.29,303.88,59.970,1450159203,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,310464.3,310464.3,6664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159243,29924.00
12/15/2015 01:00,2,0.000,ALERT,213.96,303.58,59.975,1450159203,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,307368.3,307368.3,6668,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159245,29925.00
12/15/2015 01:00,2,0.000,ALERT,213.51,302.07,60.018,1450159203,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,314180.6,314180.6,11338,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159247,29926.00
12/15/2015 01:00,2,0.000,ALERT,213.29,301.47,59.970,1450159203,"201051344000917","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,311866.3,311866.3,11350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159248,29927.00
12/15/2015 01:00,2,0.000,ALERT,213.51,302.68,59.996,1450159203,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314962.5,314962.5,11355,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159250,29928.00
12/15/2015 01:00,2,0.000,ALERT,213.06,301.47,59.975,1450159203,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,309003.9,309003.9,11330,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159252,29929.00
12/15/2015 01:00,2,0.000,ALERT,212.16,300.57,59.975,1450159203,"274151322000088","219011344069620",0.00,1.00,0,299.07,305.98,0.0,0.0,0.000,567382.5,567382.5,556,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159254,29930.00
12/15/2015 01:00,2,0.000,ALERT,213.29,300.57,59.970,1450159203,"274151322000068","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,475530.0,475530.0,581,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159256,29931.00
12/15/2015 01:00,2,0.000,ALERT,212.83,302.07,59.938,1450159203,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,305680.6,305680.6,11321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159257,29932.00
12/15/2015 01:00,2,0.000,ALERT,213.06,304.48,59.975,1450159203,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,311626.7,311626.7,6666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450159259,29933.00
12/15/2015 01:00,2,0.000,ALERT,213.06,301.77,59.975,1450159203,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,311948.8,311948.8,11333,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159261,29934.00
12/15/2015 01:00,2,0.000,ALERT,212.61,301.47,59.970,1450159203,"274151322000054","219011344069620",0.00,1.50,0,299.37,306.58,0.0,0.0,0.000,579482.0,579482.0,555,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159263,29935.00
12/15/2015 01:00,2,0.000,ALERT,213.74,303.28,59.975,1450159203,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,300739.0,300739.0,6665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159264,29936.00
12/15/2015 01:00,2,0.000,ALERT,213.06,302.07,60.002,1450159203,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,310051.7,310051.7,11347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159266,29937.00
12/15/2015 01:00,2,0.000,ALERT,213.29,303.88,59.975,1450159203,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,313767.7,313767.7,6672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159268,29938.00
12/15/2015 01:00,2,0.000,ALERT,213.74,303.28,59.970,1450159203,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,307551.4,307551.4,6659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159270,29939.00
12/15/2015 01:00,2,0.000,ALERT,213.51,304.48,59.959,1450159203,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,315137.6,315137.6,6660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159272,29940.00
12/15/2015 01:00,2,0.000,ALERT,213.29,303.88,59.975,1450159203,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,310458.1,310458.1,6660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159273,29941.00
12/15/2015 01:00,2,0.000,ALERT,213.51,303.88,59.938,1450159203,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,306008.4,306008.4,6663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159275,29942.00
12/15/2015 01:00,2,0.000,ALERT,213.96,304.48,59.986,1450159203,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,308001.3,308001.3,6668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159277,29943.00
12/15/2015 01:00,2,0.000,ALERT,212.61,300.27,59.975,1450159203,"274151322000087","219011344069620",0.00,1.50,0,298.47,305.38,0.0,0.0,0.000,554935.2,554935.2,559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450159279,29944.00
12/15/2015 01:15,2,0.000,ALERT,214.41,304.78,59.965,1450160103,"201051344000645","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,308743.5,308743.5,6668,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160105,29945.00
12/15/2015 01:15,2,0.000,ALERT,213.06,301.17,59.954,1450160103,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,582186.4,582186.4,558,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160107,29946.00
12/15/2015 01:15,2,0.000,ALERT,214.41,304.48,60.002,1450160103,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,301582.7,301582.7,6674,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160109,29947.00
12/15/2015 01:15,2,0.000,ALERT,213.96,304.78,59.975,1450160103,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,302529.3,302529.3,6675,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160110,29948.00
12/15/2015 01:15,2,0.000,ALERT,213.29,302.68,59.970,1450160103,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,307449.1,307449.1,11325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160112,29949.00
12/15/2015 01:15,2,0.000,ALERT,212.83,302.37,59.975,1450160103,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,589730.2,589730.2,558,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160114,29950.00
12/15/2015 01:15,2,0.000,ALERT,213.51,302.98,59.975,1450160103,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,312070.2,312070.2,11331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160116,29951.00
12/15/2015 01:15,2,0.000,ALERT,213.51,303.28,59.970,1450160103,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,310564.7,310564.7,11362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160117,29952.00
12/15/2015 01:15,2,0.000,ALERT,213.96,303.28,59.975,1450160103,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,305337.6,305337.6,11324,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160119,29953.00
12/15/2015 01:15,2,0.000,ALERT,213.29,302.98,59.970,1450160103,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314190.5,314190.5,11326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160121,29954.00
12/15/2015 01:15,2,0.000,ALERT,213.06,301.17,59.965,1450160103,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,475649.1,475649.1,582,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160123,29955.00
12/15/2015 01:15,2,0.000,ALERT,213.96,305.38,59.970,1450160103,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,316140.2,316140.2,6664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160125,29956.00
12/15/2015 01:15,2,0.000,ALERT,213.51,303.28,59.965,1450160103,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,312808.9,312808.9,11336,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160126,29957.00
12/15/2015 01:15,2,0.000,ALERT,213.51,302.68,59.970,1450160103,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,314493.9,314493.9,11328,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160128,29958.00
12/15/2015 01:15,2,0.000,ALERT,213.74,302.37,59.965,1450160103,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308661.0,308661.0,11336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160130,29959.00
12/15/2015 01:15,2,0.000,ALERT,213.29,301.77,59.970,1450160103,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,584242.8,584242.8,558,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160132,29960.00
12/15/2015 01:15,2,0.000,ALERT,213.51,301.77,59.986,1450160103,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,620497.0,620497.0,558,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160134,29961.00
12/15/2015 01:15,2,0.000,ALERT,213.96,305.68,59.981,1450160103,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,300260.8,300260.8,6669,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160136,29962.00
12/15/2015 01:15,2,0.000,ALERT,213.06,302.37,59.970,1450160103,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,613464.2,613464.2,557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160138,29963.00
12/15/2015 01:15,2,0.000,ALERT,213.74,304.48,60.002,1450160103,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,300627.8,300627.8,6665,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160139,29964.00
12/15/2015 01:15,2,0.000,ALERT,213.29,302.37,59.986,1450160103,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,312552.9,312552.9,11330,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160141,29965.00
12/15/2015 01:15,2,0.000,ALERT,213.74,304.78,59.975,1450160103,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,310464.3,310464.3,6666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160143,29966.00
12/15/2015 01:15,2,0.000,ALERT,214.41,304.48,59.981,1450160103,"201051344000853","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,307368.3,307368.3,6670,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160145,29967.00
12/15/2015 01:15,2,0.000,ALERT,213.74,302.98,59.981,1450160103,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,314180.6,314180.6,11340,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160147,29968.00
12/15/2015 01:15,2,0.000,ALERT,213.51,302.37,59.975,1450160103,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,311866.3,311866.3,11352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160148,29969.00
12/15/2015 01:15,2,0.000,ALERT,213.74,302.98,59.981,1450160103,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,314962.5,314962.5,11357,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160150,29970.00
12/15/2015 01:15,2,0.000,ALERT,213.74,302.37,59.944,1450160103,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309003.9,309003.9,11332,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160152,29971.00
12/15/2015 01:15,2,0.000,ALERT,212.61,301.47,59.975,1450160103,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,567382.5,567382.5,558,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160154,29972.00
12/15/2015 01:15,2,0.000,ALERT,213.96,301.17,59.975,1450160103,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,475530.0,475530.0,583,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160156,29973.00
12/15/2015 01:15,2,0.000,ALERT,213.29,302.98,59.975,1450160103,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,305680.6,305680.6,11323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160157,29974.00
12/15/2015 01:15,2,0.000,ALERT,213.51,305.38,60.018,1450160103,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,311626.7,311626.7,6668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160159,29975.00
12/15/2015 01:15,2,0.000,ALERT,213.51,302.68,59.981,1450160103,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,311948.8,311948.8,11335,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160161,29976.00
12/15/2015 01:15,2,0.000,ALERT,212.83,301.77,59.970,1450160103,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,579482.0,579482.0,557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160163,29977.00
12/15/2015 01:15,2,0.000,ALERT,214.19,304.18,59.981,1450160103,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,300739.0,300739.0,6667,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160165,29978.00
12/15/2015 01:15,2,0.000,ALERT,213.51,302.98,59.981,1450160103,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,310051.7,310051.7,11349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160166,29979.00
12/15/2015 01:15,2,0.000,ALERT,213.74,304.48,59.970,1450160103,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,313767.7,313767.7,6674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160168,29980.00
12/15/2015 01:15,2,0.000,ALERT,213.96,304.18,59.986,1450160103,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,307551.4,307551.4,6661,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450160170,29981.00
12/15/2015 01:15,2,0.000,ALERT,213.96,305.38,59.986,1450160103,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,315137.6,315137.6,6662,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160172,29982.00
12/15/2015 01:15,2,0.000,ALERT,213.96,304.78,59.975,1450160103,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,310458.1,310458.1,6662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160173,29983.00
12/15/2015 01:15,2,0.000,ALERT,213.96,304.78,59.965,1450160103,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,306008.4,306008.4,6665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160175,29984.00
12/15/2015 01:15,2,0.000,ALERT,214.41,305.68,59.991,1450160103,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,308001.3,308001.3,6670,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160177,29985.00
12/15/2015 01:15,2,0.000,ALERT,213.06,301.17,59.970,1450160103,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,554935.2,554935.2,561,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450160179,29986.00
12/15/2015 01:30,2,0.000,ALERT,213.51,303.58,60.028,1450161004,"201051344000645","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,308743.5,308743.5,6670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161006,29987.00
12/15/2015 01:30,2,0.000,ALERT,212.61,301.17,59.986,1450161004,"274151322000085","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,582186.4,582186.4,560,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161007,29988.00
12/15/2015 01:30,2,0.000,ALERT,213.74,303.28,59.975,1450161004,"201051344000633","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,301582.7,301582.7,6676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161009,29989.00
12/15/2015 01:30,2,0.000,ALERT,213.29,303.88,59.981,1450161004,"201051344000469","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,302529.3,302529.3,6677,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161011,29990.00
12/15/2015 01:30,2,0.000,ALERT,212.61,302.07,59.981,1450161004,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,307449.1,307449.1,11327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161013,29991.00
12/15/2015 01:30,2,0.000,ALERT,212.16,301.47,59.975,1450161004,"274151322000052","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,589730.2,589730.2,560,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161015,29992.00
12/15/2015 01:30,2,0.000,ALERT,212.83,302.07,59.981,1450161004,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,312070.2,312070.2,11333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161016,29993.00
12/15/2015 01:30,2,0.000,ALERT,212.61,302.07,59.991,1450161004,"201051344001230","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,310564.7,310564.7,11364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161018,29994.00
12/15/2015 01:30,2,0.000,ALERT,213.29,302.68,59.933,1450161004,"201051344000582","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,305337.6,305337.6,11326,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161020,29995.00
12/15/2015 01:30,2,0.000,ALERT,212.38,301.77,60.002,1450161004,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,314190.5,314190.5,11328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161022,29996.00
12/15/2015 01:30,2,0.000,ALERT,212.38,300.27,59.954,1450161004,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,475649.1,475649.1,584,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161024,29997.00
12/15/2015 01:30,2,0.000,ALERT,213.06,304.18,59.954,1450161004,"201051344000579","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,316140.2,316140.2,6666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161025,29998.00
12/15/2015 01:30,2,0.000,ALERT,212.61,302.37,59.991,1450161004,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,312808.9,312808.9,11338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161027,29999.00
12/15/2015 01:30,2,0.000,ALERT,213.06,302.07,59.986,1450161004,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,314493.9,314493.9,11330,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161029,30000.00
12/15/2015 01:30,2,0.000,ALERT,213.06,301.17,59.975,1450161004,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,308661.0,308661.0,11338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161031,30001.00
12/15/2015 01:30,2,0.000,ALERT,212.83,301.17,59.986,1450161004,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,584242.8,584242.8,560,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161033,30002.00
12/15/2015 01:30,2,0.000,ALERT,213.06,300.57,59.986,1450161004,"274151322000076","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,620497.0,620497.0,560,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161035,30003.00
12/15/2015 01:30,2,0.000,ALERT,213.06,304.18,59.991,1450161004,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,300260.8,300260.8,6671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161036,30004.00
12/15/2015 01:30,2,0.000,ALERT,212.38,302.37,59.981,1450161004,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,613464.2,613464.2,559,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161038,30005.00
12/15/2015 01:30,2,0.000,ALERT,212.83,303.28,59.986,1450161004,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.98,0.0,0.0,0.000,300627.8,300627.8,6667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161040,30006.00
12/15/2015 01:30,2,0.000,ALERT,212.61,301.17,59.991,1450161004,"201051344001025","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,312552.9,312552.9,11332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161042,30007.00
12/15/2015 01:30,2,0.000,ALERT,213.06,303.88,59.981,1450161004,"201051344000458","219011344069620",0.00,2.00,0,302.07,307.18,0.0,0.0,0.000,310464.3,310464.3,6668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161044,30008.00
12/15/2015 01:30,2,0.000,ALERT,213.74,303.58,59.986,1450161004,"201051344000853","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,307368.3,307368.3,6672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161046,30009.00
12/15/2015 01:30,2,0.000,ALERT,213.29,302.07,59.970,1450161004,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,314180.6,314180.6,11342,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161048,30010.00
12/15/2015 01:30,2,0.000,ALERT,212.83,301.17,59.970,1450161004,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,311866.3,311866.3,11354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161050,30011.00
12/15/2015 01:30,2,0.000,ALERT,213.06,302.37,59.975,1450161004,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,314962.5,314962.5,11359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161051,30012.00
12/15/2015 01:30,2,0.000,ALERT,212.83,301.17,59.949,1450161004,"201051344000651","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,309003.9,309003.9,11334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161053,30013.00
12/15/2015 01:30,2,0.000,ALERT,211.93,300.57,59.944,1450161004,"274151322000088","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,567382.5,567382.5,560,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161055,30014.00
12/15/2015 01:30,2,0.000,ALERT,213.06,300.57,59.986,1450161004,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,475530.0,475530.0,585,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161057,30015.00
12/15/2015 01:30,2,0.000,ALERT,212.38,301.77,59.970,1450161004,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,305680.6,305680.6,11325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161059,30016.00
12/15/2015 01:30,2,0.000,ALERT,212.83,303.88,59.970,1450161004,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,311626.7,311626.7,6670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161060,30017.00
12/15/2015 01:30,2,0.000,ALERT,212.83,301.17,59.975,1450161004,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,311948.8,311948.8,11337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161062,30018.00
12/15/2015 01:30,2,0.000,ALERT,212.16,301.17,59.959,1450161004,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,579482.0,579482.0,559,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161064,30019.00
12/15/2015 01:30,2,0.000,ALERT,213.29,302.98,59.965,1450161004,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,300739.0,300739.0,6669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161066,30020.00
12/15/2015 01:30,2,0.000,ALERT,212.61,301.77,59.959,1450161004,"201051344001093","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,310051.7,310051.7,11351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161067,30021.00
12/15/2015 01:30,2,0.000,ALERT,212.83,303.28,59.965,1450161004,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,313767.7,313767.7,6676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161069,30022.00
12/15/2015 01:30,2,0.000,ALERT,213.29,302.07,59.959,1450161004,"201051344000648","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,307551.4,307551.4,6663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161071,30023.00
12/15/2015 01:30,2,0.000,ALERT,213.29,303.88,59.954,1450161004,"201051344000569","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,315137.6,315137.6,6664,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161073,30024.00
12/15/2015 01:30,2,0.000,ALERT,213.06,303.58,59.938,1450161004,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,310458.1,310458.1,6664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161075,30025.00
12/15/2015 01:30,2,0.000,ALERT,213.06,303.28,59.954,1450161004,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,306008.4,306008.4,6667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161076,30026.00
