ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 01:30,2,0.000,ALERT,213.74,304.48,59.912,1450161004,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,308001.3,308001.3,6672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161078,30027.00
12/15/2015 01:30,2,0.000,ALERT,212.38,299.67,59.949,1450161004,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,554935.2,554935.2,563,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161080,30028.00
12/15/2015 01:45,2,0.000,ALERT,213.74,303.58,60.007,1450161903,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,308743.5,308743.5,6672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161905,30029.00
12/15/2015 01:45,2,0.000,ALERT,212.38,300.57,59.991,1450161903,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,582186.4,582186.4,562,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161907,30030.00
12/15/2015 01:45,2,0.000,ALERT,213.74,303.28,59.986,1450161903,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,301582.7,301582.7,6678,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161909,30031.00
12/15/2015 01:45,2,0.000,ALERT,213.06,303.28,59.986,1450161903,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,302529.3,302529.3,6679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161911,30032.00
12/15/2015 01:45,2,0.000,ALERT,212.38,301.47,59.991,1450161903,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,307449.1,307449.1,11329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161912,30033.00
12/15/2015 01:45,2,0.000,ALERT,212.16,301.47,59.949,1450161903,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,589730.2,589730.2,562,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161914,30034.00
12/15/2015 01:45,2,0.000,ALERT,213.06,302.07,59.965,1450161903,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,312070.2,312070.2,11335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161916,30035.00
12/15/2015 01:45,2,0.000,ALERT,212.83,302.07,59.991,1450161903,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,310564.7,310564.7,11366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161918,30036.00
12/15/2015 01:45,2,0.000,ALERT,213.29,302.68,59.986,1450161903,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,305337.6,305337.6,11328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161920,30037.00
12/15/2015 01:45,2,0.000,ALERT,212.38,301.47,59.986,1450161903,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314190.5,314190.5,11330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161921,30038.00
12/15/2015 01:45,2,0.000,ALERT,212.38,300.57,59.991,1450161903,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,475649.1,475649.1,586,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161923,30039.00
12/15/2015 01:45,2,0.000,ALERT,213.06,304.18,59.986,1450161903,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,316140.2,316140.2,6668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161925,30040.00
12/15/2015 01:45,2,0.000,ALERT,212.61,302.07,59.991,1450161903,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,312808.9,312808.9,11340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161927,30041.00
12/15/2015 01:45,2,0.000,ALERT,212.83,301.77,59.986,1450161903,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,314493.9,314493.9,11332,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161929,30042.00
12/15/2015 01:45,2,0.000,ALERT,212.83,301.17,59.986,1450161903,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,308661.0,308661.0,11340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161930,30043.00
12/15/2015 01:45,2,0.000,ALERT,212.38,301.77,59.981,1450161903,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,584242.8,584242.8,562,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161932,30044.00
12/15/2015 01:45,2,0.000,ALERT,213.06,300.87,59.996,1450161903,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,620497.0,620497.0,562,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161934,30045.00
12/15/2015 01:45,2,0.000,ALERT,213.06,304.18,59.986,1450161903,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,300260.8,300260.8,6673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161936,30046.00
12/15/2015 01:45,2,0.000,ALERT,212.38,302.07,59.986,1450161903,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,613464.2,613464.2,561,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161938,30047.00
12/15/2015 01:45,2,0.000,ALERT,212.83,303.28,59.986,1450161903,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,300627.8,300627.8,6669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161940,30048.00
12/15/2015 01:45,2,0.000,ALERT,212.38,300.87,59.975,1450161903,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312552.9,312552.9,11334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161942,30049.00
12/15/2015 01:45,2,0.000,ALERT,213.06,303.58,59.996,1450161903,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,310464.3,310464.3,6670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161943,30050.00
12/15/2015 01:45,2,0.000,ALERT,213.51,302.98,59.975,1450161903,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,307368.3,307368.3,6674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161945,30051.00
12/15/2015 01:45,2,0.000,ALERT,213.06,301.47,59.959,1450161903,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,314180.6,314180.6,11344,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161947,30052.00
12/15/2015 01:45,2,0.000,ALERT,212.83,301.17,59.975,1450161903,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,311866.3,311866.3,11356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161949,30053.00
12/15/2015 01:45,2,0.000,ALERT,212.83,301.77,59.975,1450161903,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314962.5,314962.5,11361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161951,30054.00
12/15/2015 01:45,2,0.000,ALERT,212.83,300.87,60.007,1450161903,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,309003.9,309003.9,11336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161952,30055.00
12/15/2015 01:45,2,0.000,ALERT,211.93,300.87,59.986,1450161903,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,567382.5,567382.5,562,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161954,30056.00
12/15/2015 01:45,2,0.000,ALERT,212.83,300.27,59.965,1450161903,"274151322000068","219011344069620",0.00,1.50,0,298.77,301.77,0.0,0.0,0.000,475530.0,475530.0,587,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161956,30057.00
12/15/2015 01:45,2,0.000,ALERT,212.38,301.47,59.970,1450161903,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,305680.6,305680.6,11327,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161958,30058.00
12/15/2015 01:45,2,0.000,ALERT,212.61,303.58,59.981,1450161903,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,311626.7,311626.7,6672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161960,30059.00
12/15/2015 01:45,2,0.000,ALERT,212.61,301.17,60.002,1450161903,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,311948.8,311948.8,11339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161961,30060.00
12/15/2015 01:45,2,0.000,ALERT,212.38,301.17,59.965,1450161903,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,579482.0,579482.0,561,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161963,30061.00
12/15/2015 01:45,2,0.000,ALERT,213.29,302.68,59.970,1450161903,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,300739.0,300739.0,6671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161965,30062.00
12/15/2015 01:45,2,0.000,ALERT,212.61,301.17,59.970,1450161903,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,310051.7,310051.7,11353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161967,30063.00
12/15/2015 01:45,2,0.000,ALERT,212.83,302.98,59.991,1450161903,"201051344000900","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313767.7,313767.7,6678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161969,30064.00
12/15/2015 01:45,2,0.000,ALERT,213.06,302.37,59.975,1450161903,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,307551.4,307551.4,6665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161970,30065.00
12/15/2015 01:45,2,0.000,ALERT,212.83,303.58,59.970,1450161903,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,315137.6,315137.6,6666,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161972,30066.00
12/15/2015 01:45,2,0.000,ALERT,212.83,303.28,59.970,1450161903,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,310458.1,310458.1,6666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161974,30067.00
12/15/2015 01:45,2,0.000,ALERT,212.83,302.98,59.975,1450161903,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306008.4,306008.4,6669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161976,30068.00
12/15/2015 01:45,2,0.000,ALERT,213.29,303.58,59.975,1450161903,"201051344000576","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,308001.3,308001.3,6674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450161978,30069.00
12/15/2015 01:45,2,0.000,ALERT,212.38,299.97,60.007,1450161903,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,554935.2,554935.2,565,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450161979,30070.00
12/15/2015 02:00,2,0.000,ALERT,213.51,303.28,59.975,1450162803,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,308743.5,308743.5,6674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162805,30071.00
12/15/2015 02:00,2,0.000,ALERT,212.38,300.57,59.965,1450162803,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,582186.4,582186.4,564,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162807,30072.00
12/15/2015 02:00,2,0.000,ALERT,213.96,303.58,59.981,1450162803,"201051344000633","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,301582.7,301582.7,6680,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162809,30073.00
12/15/2015 02:00,2,0.000,ALERT,213.29,303.58,59.981,1450162803,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,302529.3,302529.3,6681,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162811,30074.00
12/15/2015 02:00,2,0.000,ALERT,212.83,302.07,59.975,1450162803,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,307449.1,307449.1,11331,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162813,30075.00
12/15/2015 02:00,2,0.000,ALERT,212.16,301.17,59.981,1450162803,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,589730.2,589730.2,564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162815,30076.00
12/15/2015 02:00,2,0.000,ALERT,213.06,302.07,59.981,1450162803,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,312070.2,312070.2,11337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162816,30077.00
12/15/2015 02:00,2,0.000,ALERT,213.06,302.68,59.975,1450162803,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,310564.7,310564.7,11368,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162818,30078.00
12/15/2015 02:00,2,0.000,ALERT,213.51,302.68,59.975,1450162803,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,305337.6,305337.6,11330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162820,30079.00
12/15/2015 02:00,2,0.000,ALERT,212.61,301.77,59.975,1450162803,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314190.5,314190.5,11332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162822,30080.00
12/15/2015 02:00,2,0.000,ALERT,212.61,300.27,59.991,1450162803,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,475649.1,475649.1,588,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162823,30081.00
12/15/2015 02:00,2,0.000,ALERT,213.29,304.18,59.970,1450162803,"201051344000579","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,316140.2,316140.2,6670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162825,30082.00
12/15/2015 02:00,2,0.000,ALERT,212.83,302.37,59.970,1450162803,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,312808.9,312808.9,11342,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162827,30083.00
12/15/2015 02:00,2,0.000,ALERT,213.29,302.07,59.970,1450162803,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,314493.9,314493.9,11334,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162829,30084.00
12/15/2015 02:00,2,0.000,ALERT,213.29,301.47,59.970,1450162803,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,308661.0,308661.0,11342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162831,30085.00
12/15/2015 02:00,2,0.000,ALERT,212.38,301.47,59.970,1450162803,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,584242.8,584242.8,564,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162832,30086.00
12/15/2015 02:00,2,0.000,ALERT,212.83,300.57,59.938,1450162803,"274151322000076","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,620497.0,620497.0,564,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162834,30087.00
12/15/2015 02:00,2,0.000,ALERT,213.06,304.48,59.975,1450162803,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,300260.8,300260.8,6675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162836,30088.00
12/15/2015 02:00,2,0.000,ALERT,212.38,302.07,59.970,1450162803,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,613464.2,613464.2,563,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162838,30089.00
12/15/2015 02:00,2,0.000,ALERT,213.06,303.58,59.970,1450162803,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,300627.8,300627.8,6671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162840,30090.00
12/15/2015 02:00,2,0.000,ALERT,212.83,301.17,59.922,1450162803,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,312552.9,312552.9,11336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162841,30091.00
12/15/2015 02:00,2,0.000,ALERT,213.06,304.18,59.928,1450162803,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,310464.3,310464.3,6672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162843,30092.00
12/15/2015 02:00,2,0.000,ALERT,213.74,303.88,59.965,1450162803,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,307368.3,307368.3,6676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162845,30093.00
12/15/2015 02:00,2,0.000,ALERT,213.29,302.07,59.965,1450162803,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,314180.6,314180.6,11346,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162847,30094.00
12/15/2015 02:00,2,0.000,ALERT,213.29,301.77,59.965,1450162803,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,311866.3,311866.3,11358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162849,30095.00
12/15/2015 02:00,2,0.000,ALERT,213.29,302.37,59.986,1450162803,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314962.5,314962.5,11363,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162851,30096.00
12/15/2015 02:00,2,0.000,ALERT,213.06,301.47,59.970,1450162803,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,309003.9,309003.9,11338,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162852,30097.00
12/15/2015 02:00,2,0.000,ALERT,212.16,300.27,59.996,1450162803,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,567382.5,567382.5,564,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162854,30098.00
12/15/2015 02:00,2,0.000,ALERT,212.83,300.57,59.954,1450162803,"274151322000068","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,475530.0,475530.0,589,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162856,30099.00
12/15/2015 02:00,2,0.000,ALERT,212.83,302.07,59.938,1450162803,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,305680.6,305680.6,11329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162858,30100.00
12/15/2015 02:00,2,0.000,ALERT,213.06,304.48,59.928,1450162803,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,311626.7,311626.7,6674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162860,30101.00
12/15/2015 02:00,2,0.000,ALERT,213.06,301.77,59.959,1450162803,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,311948.8,311948.8,11341,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162861,30102.00
12/15/2015 02:00,2,0.000,ALERT,212.38,301.47,59.954,1450162803,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,579482.0,579482.0,563,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162863,30103.00
12/15/2015 02:00,2,0.000,ALERT,213.51,303.28,59.965,1450162803,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,300739.0,300739.0,6673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162865,30104.00
12/15/2015 02:00,2,0.000,ALERT,213.06,302.07,59.954,1450162803,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,310051.7,310051.7,11355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162867,30105.00
12/15/2015 02:00,2,0.000,ALERT,213.06,303.88,59.954,1450162803,"201051344000900","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,313767.7,313767.7,6680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162868,30106.00
12/15/2015 02:00,2,0.000,ALERT,213.51,302.98,60.002,1450162803,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,307551.4,307551.4,6667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162870,30107.00
12/15/2015 02:00,2,0.000,ALERT,213.29,304.18,59.954,1450162803,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,315137.6,315137.6,6668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162872,30108.00
12/15/2015 02:00,2,0.000,ALERT,213.29,303.88,59.970,1450162803,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,310458.1,310458.1,6668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162874,30109.00
12/15/2015 02:00,2,0.000,ALERT,213.51,303.88,59.954,1450162803,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,306008.4,306008.4,6671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162876,30110.00
12/15/2015 02:00,2,0.000,ALERT,213.74,304.18,59.944,1450162803,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,308001.3,308001.3,6676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450162877,30111.00
12/15/2015 02:00,2,0.000,ALERT,212.61,299.67,59.954,1450162803,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,554935.2,554935.2,567,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450162879,30112.00
12/15/2015 02:15,2,0.000,ALERT,213.96,304.48,59.991,1450163703,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,308743.5,308743.5,6676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163705,30113.00
12/15/2015 02:15,2,0.000,ALERT,212.83,300.87,60.002,1450163703,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,582186.4,582186.4,566,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163707,30114.00
12/15/2015 02:15,2,0.000,ALERT,214.19,304.48,59.981,1450163703,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,301582.7,301582.7,6682,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163709,30115.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.48,59.996,1450163703,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,302529.3,302529.3,6683,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163711,30116.00
12/15/2015 02:15,2,0.000,ALERT,212.83,302.37,59.986,1450163703,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,307449.1,307449.1,11333,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163713,30117.00
12/15/2015 02:15,2,0.000,ALERT,212.38,302.07,59.981,1450163703,"274151322000052","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,589730.2,589730.2,566,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163714,30118.00
12/15/2015 02:15,2,0.000,ALERT,213.06,302.37,60.002,1450163703,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,312070.2,312070.2,11339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163716,30119.00
12/15/2015 02:15,2,0.000,ALERT,213.06,302.68,59.981,1450163703,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,310564.7,310564.7,11370,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163718,30120.00
12/15/2015 02:15,2,0.000,ALERT,213.51,302.98,59.996,1450163703,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,305337.6,305337.6,11332,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163720,30121.00
12/15/2015 02:15,2,0.000,ALERT,212.83,302.37,59.991,1450163703,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314190.5,314190.5,11334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163722,30122.00
12/15/2015 02:15,2,0.000,ALERT,212.61,300.57,59.933,1450163703,"274151322000094","219011344069620",0.00,-0.50,0,298.77,301.77,0.0,0.0,0.000,475649.1,475649.1,590,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163723,30123.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.78,60.012,1450163703,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316140.2,316140.2,6672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163725,30124.00
12/15/2015 02:15,2,0.000,ALERT,212.83,302.68,59.991,1450163703,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,312808.9,312808.9,11344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163727,30125.00
12/15/2015 02:15,2,0.000,ALERT,213.06,302.07,59.981,1450163703,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314493.9,314493.9,11336,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163729,30126.00
12/15/2015 02:15,2,0.000,ALERT,213.29,301.77,59.975,1450163703,"201051344000417","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,308661.0,308661.0,11344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163731,30127.00
12/15/2015 02:15,2,0.000,ALERT,212.83,301.17,59.996,1450163703,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,584242.8,584242.8,566,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163732,30128.00
12/15/2015 02:15,2,0.000,ALERT,213.29,300.57,59.954,1450163703,"274151322000076","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,620497.0,620497.0,566,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163734,30129.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.78,59.975,1450163703,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,300260.8,300260.8,6677,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163736,30130.00
12/15/2015 02:15,2,0.000,ALERT,212.83,302.37,59.981,1450163703,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.28,0.0,0.0,0.000,613464.2,613464.2,565,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163738,30131.00
12/15/2015 02:15,2,0.000,ALERT,213.29,304.18,59.975,1450163703,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,300627.8,300627.8,6673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163740,30132.00
12/15/2015 02:15,2,0.000,ALERT,212.61,301.17,59.975,1450163703,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,312552.9,312552.9,11338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163741,30133.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.18,59.970,1450163703,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,310464.3,310464.3,6674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163743,30134.00
12/15/2015 02:15,2,0.000,ALERT,213.96,303.88,60.012,1450163703,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,307368.3,307368.3,6678,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163745,30135.00
12/15/2015 02:15,2,0.000,ALERT,213.29,301.77,59.975,1450163703,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314180.6,314180.6,11348,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163747,30136.00
12/15/2015 02:15,2,0.000,ALERT,213.06,301.47,59.981,1450163703,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,311866.3,311866.3,11360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163749,30137.00
12/15/2015 02:15,2,0.000,ALERT,213.29,302.37,59.975,1450163703,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314962.5,314962.5,11365,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163751,30138.00
12/15/2015 02:15,2,0.000,ALERT,213.06,301.47,60.012,1450163703,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,309003.9,309003.9,11340,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163752,30139.00
12/15/2015 02:15,2,0.000,ALERT,212.38,301.17,59.975,1450163703,"274151322000088","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,567382.5,567382.5,566,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163754,30140.00
12/15/2015 02:15,2,0.000,ALERT,213.51,300.27,59.970,1450163703,"274151322000068","219011344069620",0.00,1.00,0,298.77,301.47,0.0,0.0,0.000,475530.0,475530.0,591,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163756,30141.00
12/15/2015 02:15,2,0.000,ALERT,212.83,302.07,59.965,1450163703,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,305680.6,305680.6,11331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163758,30142.00
12/15/2015 02:15,2,0.000,ALERT,213.29,304.78,59.996,1450163703,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,311626.7,311626.7,6676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163760,30143.00
12/15/2015 02:15,2,0.000,ALERT,213.06,301.47,59.975,1450163703,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,311948.8,311948.8,11343,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163762,30144.00
12/15/2015 02:15,2,0.000,ALERT,212.61,301.77,60.007,1450163703,"274151322000054","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,579482.0,579482.0,565,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163763,30145.00
12/15/2015 02:15,2,0.000,ALERT,213.96,303.88,59.965,1450163703,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,300739.0,300739.0,6675,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163765,30146.00
12/15/2015 02:15,2,0.000,ALERT,213.06,302.07,59.970,1450163703,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,310051.7,310051.7,11357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163767,30147.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.48,59.970,1450163703,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,313767.7,313767.7,6682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163769,30148.00
12/15/2015 02:15,2,0.000,ALERT,213.74,303.58,59.965,1450163703,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,307551.4,307551.4,6669,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163770,30149.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.78,60.007,1450163703,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,315137.6,315137.6,6670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163772,30150.00
12/15/2015 02:15,2,0.000,ALERT,213.51,304.48,59.959,1450163703,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,310458.1,310458.1,6670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163774,30151.00
12/15/2015 02:15,2,0.000,ALERT,213.74,304.18,59.959,1450163703,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,306008.4,306008.4,6673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163776,30152.00
12/15/2015 02:15,2,0.000,ALERT,213.96,304.78,59.965,1450163703,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,308001.3,308001.3,6678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450163778,30153.00
12/15/2015 02:15,2,0.000,ALERT,212.83,300.27,59.944,1450163703,"274151322000087","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,554935.2,554935.2,569,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450163780,30154.00
12/15/2015 02:30,2,0.000,ALERT,213.74,303.88,59.986,1450164603,"201051344000645","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,308743.5,308743.5,6678,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164605,30155.00
12/15/2015 02:30,2,0.000,ALERT,212.61,301.17,59.981,1450164603,"274151322000085","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,582186.4,582186.4,568,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164607,30156.00
12/15/2015 02:30,2,0.000,ALERT,213.74,303.28,59.981,1450164603,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,301582.7,301582.7,6684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164609,30157.00
12/15/2015 02:30,2,0.000,ALERT,213.29,303.88,59.981,1450164603,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,302529.3,302529.3,6685,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164611,30158.00
12/15/2015 02:30,2,0.000,ALERT,212.83,302.37,60.028,1450164603,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,307449.1,307449.1,11335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164613,30159.00
12/15/2015 02:30,2,0.000,ALERT,212.38,301.77,59.981,1450164603,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,589730.2,589730.2,568,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164615,30160.00
12/15/2015 02:30,2,0.000,ALERT,213.06,302.37,59.970,1450164603,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,312070.2,312070.2,11341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164616,30161.00
12/15/2015 02:30,2,0.000,ALERT,213.06,302.68,59.991,1450164603,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,310564.7,310564.7,11372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164618,30162.00
12/15/2015 02:30,2,0.000,ALERT,213.29,302.98,60.002,1450164603,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,305337.6,305337.6,11334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164620,30163.00
12/15/2015 02:30,2,0.000,ALERT,212.38,302.37,59.996,1450164603,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314190.5,314190.5,11336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164622,30164.00
12/15/2015 02:30,2,0.000,ALERT,212.38,300.87,59.981,1450164603,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,475649.1,475649.1,592,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164624,30165.00
12/15/2015 02:30,2,0.000,ALERT,213.29,304.18,59.986,1450164603,"201051344000579","219011344069620",0.00,0.50,0,303.28,306.58,0.0,0.0,0.000,316140.2,316140.2,6674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164625,30166.00
12/15/2015 02:30,2,0.000,ALERT,212.83,302.68,60.034,1450164603,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,312808.9,312808.9,11346,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164627,30167.00
12/15/2015 02:30,2,0.000,ALERT,213.06,302.07,60.007,1450164603,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,314493.9,314493.9,11338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164629,30168.00
12/15/2015 02:30,2,0.000,ALERT,213.06,301.47,59.996,1450164603,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308661.0,308661.0,11346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164631,30169.00
12/15/2015 02:30,2,0.000,ALERT,212.61,301.77,59.954,1450164603,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,584242.8,584242.8,568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164633,30170.00
12/15/2015 02:30,2,0.000,ALERT,213.06,300.87,59.991,1450164603,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,620497.0,620497.0,568,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164634,30171.00
12/15/2015 02:30,2,0.000,ALERT,213.29,304.48,59.996,1450164603,"201051344000868","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,300260.8,300260.8,6679,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164636,30172.00
