ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 02:30,2,0.000,ALERT,212.61,302.37,60.002,1450164603,"274151322000095","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,613464.2,613464.2,567,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164638,30173.00
12/15/2015 02:30,2,0.000,ALERT,213.29,303.88,60.002,1450164603,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,300627.8,300627.8,6675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164640,30174.00
12/15/2015 02:30,2,0.000,ALERT,212.83,301.47,59.949,1450164603,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,312552.9,312552.9,11340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164641,30175.00
12/15/2015 02:30,2,0.000,ALERT,213.29,304.18,59.986,1450164603,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,310464.3,310464.3,6676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164643,30176.00
12/15/2015 02:30,2,0.000,ALERT,213.96,303.88,59.986,1450164603,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,307368.3,307368.3,6680,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164645,30177.00
12/15/2015 02:30,2,0.000,ALERT,213.29,302.37,59.991,1450164603,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314180.6,314180.6,11350,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164647,30178.00
12/15/2015 02:30,2,0.000,ALERT,213.06,301.77,59.991,1450164603,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,311866.3,311866.3,11362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164649,30179.00
12/15/2015 02:30,2,0.000,ALERT,213.29,302.37,59.991,1450164603,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314962.5,314962.5,11367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164651,30180.00
12/15/2015 02:30,2,0.000,ALERT,213.29,301.77,60.034,1450164603,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309003.9,309003.9,11342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164653,30181.00
12/15/2015 02:30,2,0.000,ALERT,212.16,300.57,59.981,1450164603,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,567382.5,567382.5,568,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164654,30182.00
12/15/2015 02:30,2,0.000,ALERT,213.29,300.27,60.007,1450164603,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,475530.0,475530.0,593,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164656,30183.00
12/15/2015 02:30,2,0.000,ALERT,212.38,301.77,60.018,1450164603,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,305680.6,305680.6,11333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164658,30184.00
12/15/2015 02:30,2,0.000,ALERT,213.06,304.48,60.039,1450164603,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,311626.7,311626.7,6678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164660,30185.00
12/15/2015 02:30,2,0.000,ALERT,213.06,302.07,60.002,1450164603,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,311948.8,311948.8,11345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164662,30186.00
12/15/2015 02:30,2,0.000,ALERT,212.38,301.47,60.007,1450164603,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,579482.0,579482.0,567,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164663,30187.00
12/15/2015 02:30,2,0.000,ALERT,213.74,303.58,59.965,1450164603,"201051344000867","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,300739.0,300739.0,6677,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164665,30188.00
12/15/2015 02:30,2,0.000,ALERT,212.83,302.07,60.018,1450164603,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,310051.7,310051.7,11359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164667,30189.00
12/15/2015 02:30,2,0.000,ALERT,213.29,303.88,60.012,1450164603,"201051344000900","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,313767.7,313767.7,6684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164669,30190.00
12/15/2015 02:30,2,0.000,ALERT,213.51,303.28,60.012,1450164603,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,307551.4,307551.4,6671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164671,30191.00
12/15/2015 02:30,2,0.000,ALERT,213.51,304.48,60.018,1450164603,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,315137.6,315137.6,6672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164672,30192.00
12/15/2015 02:30,2,0.000,ALERT,213.29,304.18,60.002,1450164603,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,310458.1,310458.1,6672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164674,30193.00
12/15/2015 02:30,2,0.000,ALERT,213.51,303.88,59.981,1450164603,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,306008.4,306008.4,6675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164676,30194.00
12/15/2015 02:30,2,0.000,ALERT,213.96,304.48,59.965,1450164603,"201051344000576","219011344069620",0.00,0.50,0,302.68,305.98,0.0,0.0,0.000,308001.3,308001.3,6680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450164678,30195.00
12/15/2015 02:30,2,0.000,ALERT,212.83,300.27,60.007,1450164603,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,554935.2,554935.2,571,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450164679,30196.00
12/15/2015 02:45,2,0.000,ALERT,213.51,303.28,59.986,1450165503,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,308743.5,308743.5,6680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165505,30197.00
12/15/2015 02:45,2,0.000,ALERT,212.38,300.57,59.981,1450165503,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,582186.4,582186.4,570,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165507,30198.00
12/15/2015 02:45,2,0.000,ALERT,213.74,303.28,60.007,1450165503,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,301582.7,301582.7,6686,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165509,30199.00
12/15/2015 02:45,2,0.000,ALERT,213.29,303.28,59.981,1450165503,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,302529.3,302529.3,6687,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165511,30200.00
12/15/2015 02:45,2,0.000,ALERT,212.83,302.07,59.975,1450165503,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,307449.1,307449.1,11337,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165512,30201.00
12/15/2015 02:45,2,0.000,ALERT,212.16,300.87,59.970,1450165503,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,589730.2,589730.2,570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165514,30202.00
12/15/2015 02:45,2,0.000,ALERT,213.06,302.37,59.991,1450165503,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,312070.2,312070.2,11343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165516,30203.00
12/15/2015 02:45,2,0.000,ALERT,213.06,302.68,59.991,1450165503,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,310564.7,310564.7,11374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165518,30204.00
12/15/2015 02:45,2,0.000,ALERT,213.51,303.28,59.986,1450165503,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,305337.6,305337.6,11336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165520,30205.00
12/15/2015 02:45,2,0.000,ALERT,212.61,302.37,59.959,1450165503,"201051344000955","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,314190.5,314190.5,11338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165522,30206.00
12/15/2015 02:45,2,0.000,ALERT,212.38,300.27,59.975,1450165503,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,475649.1,475649.1,594,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165523,30207.00
12/15/2015 02:45,2,0.000,ALERT,213.06,304.18,59.986,1450165503,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,316140.2,316140.2,6676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165525,30208.00
12/15/2015 02:45,2,0.000,ALERT,212.83,302.68,59.991,1450165503,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,312808.9,312808.9,11348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165527,30209.00
12/15/2015 02:45,2,0.000,ALERT,213.06,302.07,59.996,1450165503,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,314493.9,314493.9,11340,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165529,30210.00
12/15/2015 02:45,2,0.000,ALERT,213.29,301.77,59.996,1450165503,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308661.0,308661.0,11348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165531,30211.00
12/15/2015 02:45,2,0.000,ALERT,212.38,301.47,60.002,1450165503,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,584242.8,584242.8,570,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165532,30212.00
12/15/2015 02:45,2,0.000,ALERT,213.06,301.17,59.986,1450165503,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,620497.0,620497.0,570,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165534,30213.00
12/15/2015 02:45,2,0.000,ALERT,213.06,304.18,59.991,1450165503,"201051344000868","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,300260.8,300260.8,6681,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165536,30214.00
12/15/2015 02:45,2,0.000,ALERT,212.38,302.37,59.991,1450165503,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,613464.2,613464.2,569,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165538,30215.00
12/15/2015 02:45,2,0.000,ALERT,213.06,303.28,59.996,1450165503,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,300627.8,300627.8,6677,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165540,30216.00
12/15/2015 02:45,2,0.000,ALERT,212.83,301.47,59.991,1450165503,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,312552.9,312552.9,11342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165541,30217.00
12/15/2015 02:45,2,0.000,ALERT,213.06,303.58,59.996,1450165503,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,310464.3,310464.3,6678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165543,30218.00
12/15/2015 02:45,2,0.000,ALERT,213.74,303.28,59.991,1450165503,"201051344000853","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,307368.3,307368.3,6682,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165545,30219.00
12/15/2015 02:45,2,0.000,ALERT,213.51,302.37,60.007,1450165503,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314180.6,314180.6,11352,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165547,30220.00
12/15/2015 02:45,2,0.000,ALERT,213.29,302.07,59.981,1450165503,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,311866.3,311866.3,11364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165549,30221.00
12/15/2015 02:45,2,0.000,ALERT,213.29,302.98,59.996,1450165503,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314962.5,314962.5,11369,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165551,30222.00
12/15/2015 02:45,2,0.000,ALERT,213.29,302.07,60.039,1450165503,"201051344000651","219011344069620",0.00,-1.00,0,300.27,303.28,0.0,0.0,0.000,309003.9,309003.9,11344,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165552,30223.00
12/15/2015 02:45,2,0.000,ALERT,211.93,300.57,59.981,1450165503,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,567382.5,567382.5,570,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165554,30224.00
12/15/2015 02:45,2,0.000,ALERT,213.06,300.57,59.996,1450165503,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,475530.0,475530.0,595,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165556,30225.00
12/15/2015 02:45,2,0.000,ALERT,212.83,302.68,59.991,1450165503,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,305680.6,305680.6,11335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165558,30226.00
12/15/2015 02:45,2,0.000,ALERT,212.83,304.18,59.991,1450165503,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,311626.7,311626.7,6680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165560,30227.00
12/15/2015 02:45,2,0.000,ALERT,213.06,302.07,59.991,1450165503,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,311948.8,311948.8,11347,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165562,30228.00
12/15/2015 02:45,2,0.000,ALERT,212.38,301.77,59.991,1450165503,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,579482.0,579482.0,569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165563,30229.00
12/15/2015 02:45,2,0.000,ALERT,213.51,302.98,59.986,1450165503,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,300739.0,300739.0,6679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165565,30230.00
12/15/2015 02:45,2,0.000,ALERT,213.06,302.37,60.039,1450165503,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,310051.7,310051.7,11361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165567,30231.00
12/15/2015 02:45,2,0.000,ALERT,213.06,303.58,59.996,1450165503,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,313767.7,313767.7,6686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165569,30232.00
12/15/2015 02:45,2,0.000,ALERT,213.29,302.68,59.991,1450165503,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,307551.4,307551.4,6673,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165570,30233.00
12/15/2015 02:45,2,0.000,ALERT,213.29,303.88,59.954,1450165503,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,315137.6,315137.6,6674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165572,30234.00
12/15/2015 02:45,2,0.000,ALERT,213.06,303.58,59.991,1450165503,"201051344000983","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,310458.1,310458.1,6674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165574,30235.00
12/15/2015 02:45,2,0.000,ALERT,213.29,303.28,60.002,1450165503,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,306008.4,306008.4,6677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450165576,30236.00
12/15/2015 02:45,2,0.000,ALERT,213.74,303.88,59.996,1450165503,"201051344000576","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,308001.3,308001.3,6682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165578,30237.00
12/15/2015 02:45,2,0.000,ALERT,212.61,300.27,59.991,1450165503,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,554935.2,554935.2,573,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450165579,30238.00
12/15/2015 03:00,2,0.000,ALERT,213.74,303.58,60.002,1450166403,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,308743.5,308743.5,6682,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166405,30239.00
12/15/2015 03:00,2,0.000,ALERT,212.61,300.87,60.012,1450166403,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,582186.4,582186.4,572,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166407,30240.00
12/15/2015 03:00,2,0.000,ALERT,213.96,303.28,60.002,1450166403,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,301582.7,301582.7,6688,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166409,30241.00
12/15/2015 03:00,2,0.000,ALERT,213.29,303.58,59.975,1450166403,"201051344000469","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,302529.3,302529.3,6689,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166410,30242.00
12/15/2015 03:00,2,0.000,ALERT,212.83,302.37,60.007,1450166403,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,307449.1,307449.1,11339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166412,30243.00
12/15/2015 03:00,2,0.000,ALERT,212.16,300.87,59.996,1450166403,"274151322000052","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,589730.2,589730.2,572,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166414,30244.00
12/15/2015 03:00,2,0.000,ALERT,213.06,302.37,59.965,1450166403,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,312070.2,312070.2,11345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166416,30245.00
12/15/2015 03:00,2,0.000,ALERT,213.06,302.68,60.007,1450166403,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,310564.7,310564.7,11376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166418,30246.00
12/15/2015 03:00,2,0.000,ALERT,213.51,303.28,60.044,1450166403,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,305337.6,305337.6,11338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166419,30247.00
12/15/2015 03:00,2,0.000,ALERT,212.61,302.07,60.002,1450166403,"201051344000955","219011344069620",0.00,0.00,0,300.57,303.58,0.0,0.0,0.000,314190.5,314190.5,11340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166421,30248.00
12/15/2015 03:00,2,0.000,ALERT,212.38,300.57,60.002,1450166403,"274151322000094","219011344069620",0.00,-0.50,0,299.07,301.77,0.0,0.0,0.000,475649.1,475649.1,596,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166423,30249.00
12/15/2015 03:00,2,0.000,ALERT,213.06,304.18,59.996,1450166403,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,316140.2,316140.2,6678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166425,30250.00
12/15/2015 03:00,2,0.000,ALERT,212.83,302.68,60.012,1450166403,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,312808.9,312808.9,11350,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166427,30251.00
12/15/2015 03:00,2,0.000,ALERT,213.06,302.37,60.002,1450166403,"201051344000438","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,314493.9,314493.9,11342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166429,30252.00
12/15/2015 03:00,2,0.000,ALERT,213.06,301.77,60.007,1450166403,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,308661.0,308661.0,11350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166430,30253.00
12/15/2015 03:00,2,0.000,ALERT,212.61,302.37,59.975,1450166403,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,584242.8,584242.8,572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166432,30254.00
12/15/2015 03:00,2,0.000,ALERT,213.06,300.87,59.981,1450166403,"274151322000076","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,620497.0,620497.0,572,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166434,30255.00
12/15/2015 03:00,2,0.000,ALERT,213.06,304.18,59.996,1450166403,"201051344000868","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,300260.8,300260.8,6683,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166436,30256.00
12/15/2015 03:00,2,0.000,ALERT,212.61,302.37,59.996,1450166403,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,613464.2,613464.2,571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166437,30257.00
12/15/2015 03:00,2,0.000,ALERT,213.06,303.58,60.007,1450166403,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,300627.8,300627.8,6679,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166439,30258.00
12/15/2015 03:00,2,0.000,ALERT,212.83,301.47,60.002,1450166403,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,312552.9,312552.9,11344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166441,30259.00
12/15/2015 03:00,2,0.000,ALERT,213.06,303.58,60.002,1450166403,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,310464.3,310464.3,6680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166443,30260.00
12/15/2015 03:00,2,0.000,ALERT,213.51,302.98,59.996,1450166403,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,307368.3,307368.3,6684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166445,30261.00
12/15/2015 03:00,2,0.000,ALERT,213.29,302.37,59.970,1450166403,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314180.6,314180.6,11354,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166447,30262.00
12/15/2015 03:00,2,0.000,ALERT,213.29,301.77,59.991,1450166403,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,311866.3,311866.3,11366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166448,30263.00
12/15/2015 03:00,2,0.000,ALERT,213.29,302.37,60.034,1450166403,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,314962.5,314962.5,11371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166450,30264.00
12/15/2015 03:00,2,0.000,ALERT,213.06,301.17,59.986,1450166403,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309003.9,309003.9,11346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166452,30265.00
12/15/2015 03:00,2,0.000,ALERT,212.16,300.87,59.975,1450166403,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,567382.5,567382.5,572,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166454,30266.00
12/15/2015 03:00,2,0.000,ALERT,213.06,300.27,59.949,1450166403,"274151322000068","219011344069620",0.00,1.00,0,299.07,301.77,0.0,0.0,0.000,475530.0,475530.0,597,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166455,30267.00
12/15/2015 03:00,2,0.000,ALERT,212.61,302.07,59.981,1450166403,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,305680.6,305680.6,11337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166457,30268.00
12/15/2015 03:00,2,0.000,ALERT,212.83,303.88,59.975,1450166403,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,311626.7,311626.7,6682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166459,30269.00
12/15/2015 03:00,2,0.000,ALERT,212.83,301.77,59.986,1450166403,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,311948.8,311948.8,11349,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166461,30270.00
12/15/2015 03:00,2,0.000,ALERT,212.38,301.77,59.965,1450166403,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,579482.0,579482.0,571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166463,30271.00
12/15/2015 03:00,2,0.000,ALERT,213.29,302.98,60.039,1450166403,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,300739.0,300739.0,6681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166464,30272.00
12/15/2015 03:00,2,0.000,ALERT,212.83,301.47,59.949,1450166403,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,310051.7,310051.7,11363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450166466,30273.00
12/15/2015 03:00,2,0.000,ALERT,212.83,303.28,59.981,1450166403,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,313767.7,313767.7,6688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166468,30274.00
12/15/2015 03:00,2,0.000,ALERT,213.51,302.98,59.991,1450166403,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,307551.4,307551.4,6675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166470,30275.00
12/15/2015 03:00,2,0.000,ALERT,213.29,303.88,59.986,1450166403,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,315137.6,315137.6,6676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166471,30276.00
12/15/2015 03:00,2,0.000,ALERT,213.06,303.58,59.986,1450166403,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,310458.1,310458.1,6676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166473,30277.00
12/15/2015 03:00,2,0.000,ALERT,213.29,303.28,59.975,1450166403,"201051344001158","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,306008.4,306008.4,6679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166475,30278.00
12/15/2015 03:00,2,0.000,ALERT,213.51,303.88,59.981,1450166403,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,308001.3,308001.3,6684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166477,30279.00
12/15/2015 03:00,2,0.000,ALERT,212.61,300.57,59.986,1450166403,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,554935.2,554935.2,575,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450166479,30280.00
12/15/2015 03:15,2,0.000,ALERT,213.96,304.18,59.959,1450167303,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,308743.5,308743.5,6684,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167305,30281.00
12/15/2015 03:15,2,0.000,ALERT,212.61,300.87,59.954,1450167303,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,582186.4,582186.4,574,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167307,30282.00
12/15/2015 03:15,2,0.000,ALERT,213.96,303.58,59.986,1450167303,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,301582.7,301582.7,6690,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167309,30283.00
12/15/2015 03:15,2,0.000,ALERT,213.51,303.88,59.986,1450167303,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,302529.3,302529.3,6691,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167311,30284.00
12/15/2015 03:15,2,0.000,ALERT,212.61,302.07,59.991,1450167303,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,307449.1,307449.1,11341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167313,30285.00
12/15/2015 03:15,2,0.000,ALERT,212.16,300.87,59.975,1450167303,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,589730.2,589730.2,574,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167314,30286.00
12/15/2015 03:15,2,0.000,ALERT,213.29,302.98,59.986,1450167303,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,312070.2,312070.2,11347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167316,30287.00
12/15/2015 03:15,2,0.000,ALERT,212.83,302.68,59.986,1450167303,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,310564.7,310564.7,11378,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167318,30288.00
12/15/2015 03:15,2,0.000,ALERT,213.51,303.28,59.975,1450167303,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,305337.6,305337.6,11340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450167320,30289.00
12/15/2015 03:15,2,0.000,ALERT,212.61,302.37,59.975,1450167303,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314190.5,314190.5,11342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450167322,30290.00
12/15/2015 03:15,2,0.000,ALERT,212.38,299.97,59.981,1450167303,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,475649.1,475649.1,598,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167323,30291.00
12/15/2015 03:15,2,0.000,ALERT,213.51,304.48,59.981,1450167303,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316140.2,316140.2,6680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450167325,30292.00
12/15/2015 03:15,2,0.000,ALERT,212.83,302.68,59.949,1450167303,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,312808.9,312808.9,11352,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167327,30293.00
12/15/2015 03:15,2,0.000,ALERT,213.06,302.37,59.975,1450167303,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,314493.9,314493.9,11344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167329,30294.00
12/15/2015 03:15,2,0.000,ALERT,213.06,301.77,59.975,1450167303,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,308661.0,308661.0,11352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167331,30295.00
12/15/2015 03:15,2,0.000,ALERT,212.61,301.77,59.944,1450167303,"274151322000083","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,584242.8,584242.8,574,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167332,30296.00
12/15/2015 03:15,2,0.000,ALERT,213.06,301.47,59.975,1450167303,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,620497.0,620497.0,574,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167334,30297.00
12/15/2015 03:15,2,0.000,ALERT,213.29,304.78,59.981,1450167303,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,300260.8,300260.8,6685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167336,30298.00
12/15/2015 03:15,2,0.000,ALERT,212.38,301.77,59.965,1450167303,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,613464.2,613464.2,573,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167338,30299.00
12/15/2015 03:15,2,0.000,ALERT,213.06,303.58,59.970,1450167303,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,300627.8,300627.8,6681,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167340,30300.00
12/15/2015 03:15,2,0.000,ALERT,212.83,301.47,59.970,1450167303,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,312552.9,312552.9,11346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167341,30301.00
12/15/2015 03:15,2,0.000,ALERT,213.29,303.88,59.965,1450167303,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,310464.3,310464.3,6682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167343,30302.00
12/15/2015 03:15,2,0.000,ALERT,213.96,303.88,59.975,1450167303,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,307368.3,307368.3,6686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167345,30303.00
12/15/2015 03:15,2,0.000,ALERT,213.29,302.37,59.981,1450167303,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,314180.6,314180.6,11356,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167347,30304.00
12/15/2015 03:15,2,0.000,ALERT,213.06,301.77,59.928,1450167303,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,311866.3,311866.3,11368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167349,30305.00
12/15/2015 03:15,2,0.000,ALERT,213.29,302.68,60.012,1450167303,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,314962.5,314962.5,11373,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167351,30306.00
12/15/2015 03:15,2,0.000,ALERT,213.06,301.77,59.970,1450167303,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309003.9,309003.9,11348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167353,30307.00
12/15/2015 03:15,2,0.000,ALERT,211.93,300.87,59.965,1450167303,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,567382.5,567382.5,574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450167354,30308.00
12/15/2015 03:15,2,0.000,ALERT,213.06,300.57,59.975,1450167303,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,475530.0,475530.0,599,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167356,30309.00
12/15/2015 03:15,2,0.000,ALERT,212.61,302.68,59.975,1450167303,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,305680.6,305680.6,11339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167358,30310.00
12/15/2015 03:15,2,0.000,ALERT,212.83,304.18,59.970,1450167303,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,311626.7,311626.7,6684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167360,30311.00
12/15/2015 03:15,2,0.000,ALERT,213.06,302.07,59.970,1450167303,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,311948.8,311948.8,11351,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450167362,30312.00
12/15/2015 03:15,2,0.000,ALERT,212.38,300.87,59.965,1450167303,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,579482.0,579482.0,573,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167363,30313.00
12/15/2015 03:15,2,0.000,ALERT,213.51,303.58,59.959,1450167303,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,300739.0,300739.0,6683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167365,30314.00
12/15/2015 03:15,2,0.000,ALERT,213.06,302.37,60.002,1450167303,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,310051.7,310051.7,11365,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167367,30315.00
12/15/2015 03:15,2,0.000,ALERT,213.29,303.88,59.965,1450167303,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,313767.7,313767.7,6690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167369,30316.00
12/15/2015 03:15,2,0.000,ALERT,213.51,303.28,59.965,1450167303,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,307551.4,307551.4,6677,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167371,30317.00
12/15/2015 03:15,2,0.000,ALERT,213.51,304.48,59.991,1450167303,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,315137.6,315137.6,6678,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167372,30318.00
