ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 03:15,2,0.000,ALERT,213.29,303.88,59.965,1450167303,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,310458.1,310458.1,6678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167374,30319.00
12/15/2015 03:15,2,0.000,ALERT,213.51,303.88,60.007,1450167303,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,306008.4,306008.4,6681,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167376,30320.00
12/15/2015 03:15,2,0.000,ALERT,213.74,304.48,59.949,1450167303,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,308001.3,308001.3,6686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450167378,30321.00
12/15/2015 03:15,2,0.000,ALERT,212.38,299.67,59.965,1450167303,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,554935.2,554935.2,577,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450167380,30322.00
12/15/2015 03:30,2,0.000,ALERT,213.51,303.28,60.007,1450168203,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,308743.5,308743.5,6686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168205,30323.00
12/15/2015 03:30,2,0.000,ALERT,212.38,301.17,60.002,1450168203,"274151322000085","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,582186.4,582186.4,576,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168207,30324.00
12/15/2015 03:30,2,0.000,ALERT,213.51,302.98,60.012,1450168203,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,301582.7,301582.7,6692,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168208,30325.00
12/15/2015 03:30,2,0.000,ALERT,213.06,303.58,60.028,1450168203,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,302529.3,302529.3,6693,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168210,30326.00
12/15/2015 03:30,2,0.000,ALERT,212.61,302.07,60.002,1450168203,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,307449.1,307449.1,11343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168212,30327.00
12/15/2015 03:30,2,0.000,ALERT,211.93,301.47,60.023,1450168203,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,589730.2,589730.2,576,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168214,30328.00
12/15/2015 03:30,2,0.000,ALERT,213.06,302.37,60.007,1450168203,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,312070.2,312070.2,11349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168216,30329.00
12/15/2015 03:30,2,0.000,ALERT,212.83,302.37,60.002,1450168203,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,310564.7,310564.7,11380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168217,30330.00
12/15/2015 03:30,2,0.000,ALERT,213.29,302.68,60.002,1450168203,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,305337.6,305337.6,11342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168219,30331.00
12/15/2015 03:30,2,0.000,ALERT,212.61,302.07,59.996,1450168203,"201051344000955","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,314190.5,314190.5,11344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168221,30332.00
12/15/2015 03:30,2,0.000,ALERT,212.16,299.97,60.002,1450168203,"274151322000094","219011344069620",0.00,-0.50,0,299.07,302.07,0.0,0.0,0.000,475649.1,475649.1,600,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168223,30333.00
12/15/2015 03:30,2,0.000,ALERT,213.06,303.88,60.002,1450168203,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,316140.2,316140.2,6682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168225,30334.00
12/15/2015 03:30,2,0.000,ALERT,212.61,302.37,59.991,1450168203,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,312808.9,312808.9,11354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168226,30335.00
12/15/2015 03:30,2,0.000,ALERT,212.83,301.77,59.996,1450168203,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,314493.9,314493.9,11346,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168228,30336.00
12/15/2015 03:30,2,0.000,ALERT,213.06,301.47,60.002,1450168203,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,308661.0,308661.0,11354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168230,30337.00
12/15/2015 03:30,2,0.000,ALERT,212.38,301.17,59.996,1450168203,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,584242.8,584242.8,576,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168232,30338.00
12/15/2015 03:30,2,0.000,ALERT,212.83,300.57,59.975,1450168203,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,620497.0,620497.0,576,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168234,30339.00
12/15/2015 03:30,2,0.000,ALERT,213.06,304.18,59.975,1450168203,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,300260.8,300260.8,6687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168236,30340.00
12/15/2015 03:30,2,0.000,ALERT,212.16,302.07,59.991,1450168203,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,613464.2,613464.2,575,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168237,30341.00
12/15/2015 03:30,2,0.000,ALERT,212.83,303.28,59.949,1450168203,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,300627.8,300627.8,6683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168239,30342.00
12/15/2015 03:30,2,0.000,ALERT,212.61,301.17,59.991,1450168203,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,312552.9,312552.9,11348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168241,30343.00
12/15/2015 03:30,2,0.000,ALERT,212.83,303.58,59.991,1450168203,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,310464.3,310464.3,6684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168243,30344.00
12/15/2015 03:30,2,0.000,ALERT,213.51,303.28,59.986,1450168203,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,307368.3,307368.3,6688,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168245,30345.00
12/15/2015 03:30,2,0.000,ALERT,213.06,301.77,59.991,1450168203,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,314180.6,314180.6,11358,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168247,30346.00
12/15/2015 03:30,2,0.000,ALERT,213.06,301.47,59.986,1450168203,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,311866.3,311866.3,11370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168248,30347.00
12/15/2015 03:30,2,0.000,ALERT,213.06,302.07,59.996,1450168203,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314962.5,314962.5,11375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168250,30348.00
12/15/2015 03:30,2,0.000,ALERT,212.83,301.47,60.023,1450168203,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,309003.9,309003.9,11350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168252,30349.00
12/15/2015 03:30,2,0.000,ALERT,211.93,300.57,59.991,1450168203,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,567382.5,567382.5,576,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168254,30350.00
12/15/2015 03:30,2,0.000,ALERT,213.06,300.27,60.023,1450168203,"274151322000068","219011344069620",0.00,1.00,0,298.77,301.77,0.0,0.0,0.000,475530.0,475530.0,601,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168256,30351.00
12/15/2015 03:30,2,0.000,ALERT,212.61,302.07,60.034,1450168203,"201051344001135","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,305680.6,305680.6,11341,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168258,30352.00
12/15/2015 03:30,2,0.000,ALERT,212.61,303.88,59.996,1450168203,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,311626.7,311626.7,6686,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168259,30353.00
12/15/2015 03:30,2,0.000,ALERT,212.83,301.77,60.002,1450168203,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,311948.8,311948.8,11353,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168261,30354.00
12/15/2015 03:30,2,0.000,ALERT,211.93,301.47,59.986,1450168203,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,579482.0,579482.0,575,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168263,30355.00
12/15/2015 03:30,2,0.000,ALERT,213.51,302.98,60.007,1450168203,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,300739.0,300739.0,6685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168265,30356.00
12/15/2015 03:30,2,0.000,ALERT,212.83,302.07,60.002,1450168203,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,310051.7,310051.7,11367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168266,30357.00
12/15/2015 03:30,2,0.000,ALERT,212.83,303.28,59.991,1450168203,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,313767.7,313767.7,6692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168268,30358.00
12/15/2015 03:30,2,0.000,ALERT,213.29,302.68,59.996,1450168203,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,307551.4,307551.4,6679,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168270,30359.00
12/15/2015 03:30,2,0.000,ALERT,213.06,304.18,59.996,1450168203,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,315137.6,315137.6,6680,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168272,30360.00
12/15/2015 03:30,2,0.000,ALERT,213.06,303.58,60.018,1450168203,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,310458.1,310458.1,6680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168274,30361.00
12/15/2015 03:30,2,0.000,ALERT,213.06,303.28,59.991,1450168203,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,306008.4,306008.4,6683,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168275,30362.00
12/15/2015 03:30,2,0.000,ALERT,213.51,304.18,59.991,1450168203,"201051344000576","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,308001.3,308001.3,6688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450168277,30363.00
12/15/2015 03:30,2,0.000,ALERT,212.38,300.57,59.975,1450168203,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,554935.2,554935.2,579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450168279,30364.00
12/15/2015 03:45,2,0.000,ALERT,213.74,303.58,59.970,1450169103,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,308743.5,308743.5,6688,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169105,30365.00
12/15/2015 03:45,2,0.000,ALERT,212.61,301.17,59.965,1450169103,"274151322000085","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,582186.4,582186.4,578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169107,30366.00
12/15/2015 03:45,2,0.000,ALERT,213.74,303.28,59.954,1450169103,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,301582.7,301582.7,6694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169109,30367.00
12/15/2015 03:45,2,0.000,ALERT,213.29,303.88,59.981,1450169103,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,302529.3,302529.3,6695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169111,30368.00
12/15/2015 03:45,2,0.000,ALERT,212.61,302.37,59.965,1450169103,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,307449.1,307449.1,11345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169113,30369.00
12/15/2015 03:45,2,0.000,ALERT,212.16,301.77,59.965,1450169103,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,589730.2,589730.2,578,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169114,30370.00
12/15/2015 03:45,2,0.000,ALERT,213.06,302.68,60.023,1450169103,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,312070.2,312070.2,11351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169116,30371.00
12/15/2015 03:45,2,0.000,ALERT,212.83,302.68,59.986,1450169103,"201051344001230","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,310564.7,310564.7,11382,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169118,30372.00
12/15/2015 03:45,2,0.000,ALERT,213.51,303.28,59.970,1450169103,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,305337.6,305337.6,11344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169120,30373.00
12/15/2015 03:45,2,0.000,ALERT,212.61,302.37,59.975,1450169103,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314190.5,314190.5,11346,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169121,30374.00
12/15/2015 03:45,2,0.000,ALERT,212.61,300.57,59.970,1450169103,"274151322000094","219011344069620",0.00,-0.50,0,299.07,301.77,0.0,0.0,0.000,475649.1,475649.1,602,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169123,30375.00
12/15/2015 03:45,2,0.000,ALERT,213.29,304.18,59.944,1450169103,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,316140.2,316140.2,6684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169125,30376.00
12/15/2015 03:45,2,0.000,ALERT,212.83,302.68,59.944,1450169103,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,312808.9,312808.9,11356,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169127,30377.00
12/15/2015 03:45,2,0.000,ALERT,213.06,302.07,59.975,1450169103,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,314493.9,314493.9,11348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169129,30378.00
12/15/2015 03:45,2,0.000,ALERT,213.06,301.77,59.965,1450169103,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,308661.0,308661.0,11356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169130,30379.00
12/15/2015 03:45,2,0.000,ALERT,212.61,301.47,59.965,1450169103,"274151322000083","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,584242.8,584242.8,578,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169132,30380.00
12/15/2015 03:45,2,0.000,ALERT,213.06,301.17,59.954,1450169103,"274151322000076","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,620497.0,620497.0,578,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169134,30381.00
12/15/2015 03:45,2,0.000,ALERT,213.29,304.48,59.975,1450169103,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,300260.8,300260.8,6689,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169136,30382.00
12/15/2015 03:45,2,0.000,ALERT,212.61,302.37,59.959,1450169103,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,613464.2,613464.2,577,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169138,30383.00
12/15/2015 03:45,2,0.000,ALERT,213.29,303.58,59.965,1450169103,"201051344000988","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,300627.8,300627.8,6685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169139,30384.00
12/15/2015 03:45,2,0.000,ALERT,212.83,301.47,59.975,1450169103,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,312552.9,312552.9,11350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169141,30385.00
12/15/2015 03:45,2,0.000,ALERT,213.51,304.18,59.970,1450169103,"201051344000458","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,310464.3,310464.3,6686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169143,30386.00
12/15/2015 03:45,2,0.000,ALERT,213.51,303.28,59.970,1450169103,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,307368.3,307368.3,6690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169145,30387.00
12/15/2015 03:45,2,0.000,ALERT,213.29,302.37,59.981,1450169103,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,314180.6,314180.6,11360,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169147,30388.00
12/15/2015 03:45,2,0.000,ALERT,213.06,302.07,59.949,1450169103,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,311866.3,311866.3,11372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169148,30389.00
12/15/2015 03:45,2,0.000,ALERT,213.06,302.07,59.965,1450169103,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314962.5,314962.5,11377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169150,30390.00
12/15/2015 03:45,2,0.000,ALERT,213.06,301.47,59.975,1450169103,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309003.9,309003.9,11352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169152,30391.00
12/15/2015 03:45,2,0.000,ALERT,212.16,301.17,59.996,1450169103,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,567382.5,567382.5,578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169154,30392.00
12/15/2015 03:45,2,0.000,ALERT,213.06,300.27,59.944,1450169103,"274151322000068","219011344069620",0.00,1.00,0,299.07,301.77,0.0,0.0,0.000,475530.0,475530.0,603,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169156,30393.00
12/15/2015 03:45,2,0.000,ALERT,212.61,302.37,59.944,1450169103,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,305680.6,305680.6,11343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169158,30394.00
12/15/2015 03:45,2,0.000,ALERT,212.83,304.18,59.975,1450169103,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,311626.7,311626.7,6688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169160,30395.00
12/15/2015 03:45,2,0.000,ALERT,212.83,302.07,59.970,1450169103,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,311948.8,311948.8,11355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169161,30396.00
12/15/2015 03:45,2,0.000,ALERT,212.38,302.07,59.981,1450169103,"274151322000054","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,579482.0,579482.0,577,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169163,30397.00
12/15/2015 03:45,2,0.000,ALERT,213.51,303.28,59.922,1450169103,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,300739.0,300739.0,6687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169165,30398.00
12/15/2015 03:45,2,0.000,ALERT,212.83,302.07,59.986,1450169103,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,310051.7,310051.7,11369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169167,30399.00
12/15/2015 03:45,2,0.000,ALERT,213.29,303.88,59.965,1450169103,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,313767.7,313767.7,6694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169169,30400.00
12/15/2015 03:45,2,0.000,ALERT,213.51,302.98,60.018,1450169103,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,307551.4,307551.4,6681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169170,30401.00
12/15/2015 03:45,2,0.000,ALERT,213.29,304.48,60.023,1450169103,"201051344000569","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,315137.6,315137.6,6682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169172,30402.00
12/15/2015 03:45,2,0.000,ALERT,213.29,303.88,59.981,1450169103,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,310458.1,310458.1,6682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169174,30403.00
12/15/2015 03:45,2,0.000,ALERT,213.51,303.58,59.996,1450169103,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,306008.4,306008.4,6685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450169176,30404.00
12/15/2015 03:45,2,0.000,ALERT,213.96,304.18,59.959,1450169103,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,308001.3,308001.3,6690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169178,30405.00
12/15/2015 03:45,2,0.000,ALERT,212.38,300.27,59.991,1450169103,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,554935.2,554935.2,581,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450169179,30406.00
12/15/2015 04:00,2,0.000,ALERT,213.74,303.88,59.944,1450170004,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,308743.5,308743.5,6690,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170006,30407.00
12/15/2015 04:00,2,0.000,ALERT,212.61,301.17,59.965,1450170004,"274151322000085","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,582186.4,582186.4,580,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170007,30408.00
12/15/2015 04:00,2,0.000,ALERT,213.74,303.58,59.970,1450170004,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,301582.7,301582.7,6696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170009,30409.00
12/15/2015 04:00,2,0.000,ALERT,213.29,303.88,59.975,1450170004,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,302529.3,302529.3,6697,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170011,30410.00
12/15/2015 04:00,2,0.000,ALERT,212.61,301.77,59.959,1450170004,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,307449.1,307449.1,11347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170013,30411.00
12/15/2015 04:00,2,0.000,ALERT,212.16,300.87,59.975,1450170004,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,589730.2,589730.2,580,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170015,30412.00
12/15/2015 04:00,2,0.000,ALERT,212.83,302.37,59.965,1450170004,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,312070.2,312070.2,11353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170017,30413.00
12/15/2015 04:00,2,0.000,ALERT,212.83,302.37,59.981,1450170004,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,310564.7,310564.7,11384,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170018,30414.00
12/15/2015 04:00,2,0.000,ALERT,213.51,302.98,59.970,1450170004,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,305337.6,305337.6,11346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170020,30415.00
12/15/2015 04:00,2,0.000,ALERT,212.16,301.47,59.970,1450170004,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314190.5,314190.5,11348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170022,30416.00
12/15/2015 04:00,2,0.000,ALERT,211.70,299.67,59.981,1450170004,"274151322000094","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,475649.1,475649.1,604,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170024,30417.00
12/15/2015 04:00,2,0.000,ALERT,212.83,303.88,59.959,1450170004,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,316140.2,316140.2,6686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170026,30418.00
12/15/2015 04:00,2,0.000,ALERT,212.61,302.37,59.981,1450170004,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,312808.9,312808.9,11358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170028,30419.00
12/15/2015 04:00,2,0.000,ALERT,212.83,302.07,60.012,1450170004,"201051344000438","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,314493.9,314493.9,11350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170029,30420.00
12/15/2015 04:00,2,0.000,ALERT,213.06,301.47,59.959,1450170004,"201051344000417","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,308661.0,308661.0,11358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170031,30421.00
12/15/2015 04:00,2,0.000,ALERT,212.61,301.47,59.965,1450170004,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,584242.8,584242.8,580,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170033,30422.00
12/15/2015 04:00,2,0.000,ALERT,213.06,301.47,59.954,1450170004,"274151322000076","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,620497.0,620497.0,580,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170035,30423.00
12/15/2015 04:00,2,0.000,ALERT,213.29,304.18,59.986,1450170004,"201051344000868","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,300260.8,300260.8,6691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170037,30424.00
12/15/2015 04:00,2,0.000,ALERT,212.61,302.07,59.959,1450170004,"274151322000095","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,613464.2,613464.2,579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170039,30425.00
12/15/2015 04:00,2,0.000,ALERT,213.06,303.58,59.981,1450170004,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,300627.8,300627.8,6687,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170040,30426.00
12/15/2015 04:00,2,0.000,ALERT,212.38,301.17,60.002,1450170004,"201051344001025","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,312552.9,312552.9,11352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170042,30427.00
12/15/2015 04:00,2,0.000,ALERT,213.06,303.88,59.975,1450170004,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,310464.3,310464.3,6688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170044,30428.00
12/15/2015 04:00,2,0.000,ALERT,213.74,303.58,60.007,1450170004,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,307368.3,307368.3,6692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170046,30429.00
12/15/2015 04:00,2,0.000,ALERT,213.29,302.07,59.981,1450170004,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,314180.6,314180.6,11362,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170048,30430.00
12/15/2015 04:00,2,0.000,ALERT,213.06,301.47,59.986,1450170004,"201051344000917","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,311866.3,311866.3,11374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170050,30431.00
12/15/2015 04:00,2,0.000,ALERT,213.06,302.07,59.981,1450170004,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,314962.5,314962.5,11379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170052,30432.00
12/15/2015 04:00,2,0.000,ALERT,212.83,301.47,59.996,1450170004,"201051344000651","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309003.9,309003.9,11354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170053,30433.00
12/15/2015 04:00,2,0.000,ALERT,212.16,300.87,60.012,1450170004,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,567382.5,567382.5,580,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170055,30434.00
12/15/2015 04:00,2,0.000,ALERT,213.06,300.57,59.991,1450170004,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,475530.0,475530.0,605,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170057,30435.00
12/15/2015 04:00,2,0.000,ALERT,212.38,302.07,59.991,1450170004,"201051344001135","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,305680.6,305680.6,11345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170059,30436.00
12/15/2015 04:00,2,0.000,ALERT,212.83,304.18,59.970,1450170004,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,311626.7,311626.7,6690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170060,30437.00
12/15/2015 04:00,2,0.000,ALERT,212.83,301.77,59.981,1450170004,"201051344001203","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,311948.8,311948.8,11357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170062,30438.00
12/15/2015 04:00,2,0.000,ALERT,212.38,302.07,59.991,1450170004,"274151322000054","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,579482.0,579482.0,579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170064,30439.00
12/15/2015 04:00,2,0.000,ALERT,213.29,302.98,59.991,1450170004,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,300739.0,300739.0,6689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170066,30440.00
12/15/2015 04:00,2,0.000,ALERT,212.61,302.07,59.996,1450170004,"201051344001093","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,310051.7,310051.7,11371,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170068,30441.00
12/15/2015 04:00,2,0.000,ALERT,213.06,303.58,60.002,1450170004,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,313767.7,313767.7,6696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170069,30442.00
12/15/2015 04:00,2,0.000,ALERT,213.29,302.98,60.007,1450170004,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,307551.4,307551.4,6683,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170071,30443.00
12/15/2015 04:00,2,0.000,ALERT,213.06,304.18,59.991,1450170004,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,315137.6,315137.6,6684,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170073,30444.00
12/15/2015 04:00,2,0.000,ALERT,213.06,303.88,59.959,1450170004,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,310458.1,310458.1,6684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170075,30445.00
12/15/2015 04:00,2,0.000,ALERT,213.29,303.58,59.986,1450170004,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,306008.4,306008.4,6687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170077,30446.00
12/15/2015 04:00,2,0.000,ALERT,213.51,304.18,59.996,1450170004,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,308001.3,308001.3,6692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170079,30447.00
12/15/2015 04:00,2,0.000,ALERT,212.61,300.57,59.986,1450170004,"274151322000087","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,554935.2,554935.2,583,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170080,30448.00
12/15/2015 04:15,2,0.000,ALERT,213.06,302.68,59.965,1450170903,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,308743.5,308743.5,6692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170905,30449.00
12/15/2015 04:15,2,0.000,ALERT,212.16,300.27,59.996,1450170903,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,582186.4,582186.4,582,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170906,30450.00
12/15/2015 04:15,2,0.000,ALERT,213.29,302.37,59.996,1450170903,"201051344000633","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,301582.7,301582.7,6698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170908,30451.00
12/15/2015 04:15,2,0.000,ALERT,212.83,302.68,60.012,1450170903,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,302529.3,302529.3,6699,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170910,30452.00
12/15/2015 04:15,2,0.000,ALERT,212.38,302.07,60.002,1450170903,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,307449.1,307449.1,11349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170912,30453.00
12/15/2015 04:15,2,0.000,ALERT,211.70,300.27,59.991,1450170903,"274151322000052","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,589730.2,589730.2,582,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170914,30454.00
12/15/2015 04:15,2,0.000,ALERT,212.83,301.77,59.996,1450170903,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,312070.2,312070.2,11355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170915,30455.00
12/15/2015 04:15,2,0.000,ALERT,212.61,302.07,60.002,1450170903,"201051344001230","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,310564.7,310564.7,11386,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170917,30456.00
12/15/2015 04:15,2,0.000,ALERT,213.29,302.68,60.002,1450170903,"201051344000582","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,305337.6,305337.6,11348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170919,30457.00
12/15/2015 04:15,2,0.000,ALERT,212.16,301.47,59.996,1450170903,"201051344000955","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,314190.5,314190.5,11350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170921,30458.00
12/15/2015 04:15,2,0.000,ALERT,212.16,300.27,59.996,1450170903,"274151322000094","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,475649.1,475649.1,606,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170923,30459.00
12/15/2015 04:15,2,0.000,ALERT,212.83,303.28,59.991,1450170903,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,316140.2,316140.2,6688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170924,30460.00
12/15/2015 04:15,2,0.000,ALERT,212.61,302.07,59.986,1450170903,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,312808.9,312808.9,11360,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170926,30461.00
12/15/2015 04:15,2,0.000,ALERT,212.83,301.77,59.996,1450170903,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,314493.9,314493.9,11352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170928,30462.00
12/15/2015 04:15,2,0.000,ALERT,213.06,301.47,59.996,1450170903,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,308661.0,308661.0,11360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170930,30463.00
12/15/2015 04:15,2,0.000,ALERT,212.38,300.87,60.007,1450170903,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,584242.8,584242.8,582,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170932,30464.00
