ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 04:15,2,0.000,ALERT,212.83,300.87,59.986,1450170903,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,620497.0,620497.0,582,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170934,30465.00
12/15/2015 04:15,2,0.000,ALERT,212.83,303.28,59.949,1450170903,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,300260.8,300260.8,6693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170936,30466.00
12/15/2015 04:15,2,0.000,ALERT,211.93,301.77,59.975,1450170903,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,613464.2,613464.2,581,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170938,30467.00
12/15/2015 04:15,2,0.000,ALERT,212.61,302.68,59.991,1450170903,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,300627.8,300627.8,6689,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170940,30468.00
12/15/2015 04:15,2,0.000,ALERT,212.38,300.87,59.981,1450170903,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312552.9,312552.9,11354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170941,30469.00
12/15/2015 04:15,2,0.000,ALERT,212.61,302.68,59.981,1450170903,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,310464.3,310464.3,6690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170943,30470.00
12/15/2015 04:15,2,0.000,ALERT,213.29,302.37,59.991,1450170903,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,307368.3,307368.3,6694,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170945,30471.00
12/15/2015 04:15,2,0.000,ALERT,213.06,301.77,59.938,1450170903,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314180.6,314180.6,11364,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170947,30472.00
12/15/2015 04:15,2,0.000,ALERT,212.83,301.17,59.981,1450170903,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,311866.3,311866.3,11376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170949,30473.00
12/15/2015 04:15,2,0.000,ALERT,212.83,302.07,60.002,1450170903,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314962.5,314962.5,11381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170950,30474.00
12/15/2015 04:15,2,0.000,ALERT,212.83,301.17,59.981,1450170903,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,309003.9,309003.9,11356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170952,30475.00
12/15/2015 04:15,2,0.000,ALERT,211.48,300.87,59.975,1450170903,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,567382.5,567382.5,582,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170954,30476.00
12/15/2015 04:15,2,0.000,ALERT,212.61,299.67,59.975,1450170903,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,475530.0,475530.0,607,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170956,30477.00
12/15/2015 04:15,2,0.000,ALERT,212.38,301.77,59.991,1450170903,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,305680.6,305680.6,11347,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170958,30478.00
12/15/2015 04:15,2,0.000,ALERT,212.38,303.28,59.986,1450170903,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,311626.7,311626.7,6692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170959,30479.00
12/15/2015 04:15,2,0.000,ALERT,212.83,301.17,59.986,1450170903,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,311948.8,311948.8,11359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170961,30480.00
12/15/2015 04:15,2,0.000,ALERT,211.93,300.27,59.975,1450170903,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,579482.0,579482.0,581,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170963,30481.00
12/15/2015 04:15,2,0.000,ALERT,213.06,302.07,59.981,1450170903,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,300739.0,300739.0,6691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170965,30482.00
12/15/2015 04:15,2,0.000,ALERT,212.61,301.47,59.944,1450170903,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,310051.7,310051.7,11373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170967,30483.00
12/15/2015 04:15,2,0.000,ALERT,212.83,302.98,59.975,1450170903,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,313767.7,313767.7,6698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170969,30484.00
12/15/2015 04:15,2,0.000,ALERT,213.06,302.37,59.986,1450170903,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,307551.4,307551.4,6685,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170970,30485.00
12/15/2015 04:15,2,0.000,ALERT,212.83,303.58,59.991,1450170903,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,315137.6,315137.6,6686,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170972,30486.00
12/15/2015 04:15,2,0.000,ALERT,212.61,302.98,59.991,1450170903,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,310458.1,310458.1,6686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170974,30487.00
12/15/2015 04:15,2,0.000,ALERT,212.83,302.98,59.986,1450170903,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,306008.4,306008.4,6689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170976,30488.00
12/15/2015 04:15,2,0.000,ALERT,213.29,303.58,59.996,1450170903,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,308001.3,308001.3,6694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450170978,30489.00
12/15/2015 04:15,2,0.000,ALERT,212.38,300.27,59.959,1450170903,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,554935.2,554935.2,585,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450170979,30490.00
12/15/2015 04:30,2,0.000,ALERT,213.51,303.28,59.938,1450171804,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,308743.5,308743.5,6694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171806,30491.00
12/15/2015 04:30,2,0.000,ALERT,212.38,300.57,59.981,1450171804,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,582186.4,582186.4,584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171808,30492.00
12/15/2015 04:30,2,0.000,ALERT,213.74,303.28,59.986,1450171804,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,301582.7,301582.7,6700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171809,30493.00
12/15/2015 04:30,2,0.000,ALERT,213.06,303.28,59.981,1450171804,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,302529.3,302529.3,6701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171811,30494.00
12/15/2015 04:30,2,0.000,ALERT,211.70,300.87,59.981,1450171804,"201051344000646","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,307449.1,307449.1,11351,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171813,30495.00
12/15/2015 04:30,2,0.000,ALERT,211.93,300.27,59.970,1450171804,"274151322000052","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,589730.2,589730.2,584,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171815,30496.00
12/15/2015 04:30,2,0.000,ALERT,212.38,301.77,59.975,1450171804,"201051344000585","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,312070.2,312070.2,11357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171817,30497.00
12/15/2015 04:30,2,0.000,ALERT,212.38,302.07,59.986,1450171804,"201051344001230","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,310564.7,310564.7,11388,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171818,30498.00
12/15/2015 04:30,2,0.000,ALERT,212.61,302.37,59.965,1450171804,"201051344000582","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,305337.6,305337.6,11350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171820,30499.00
12/15/2015 04:30,2,0.000,ALERT,211.93,301.47,59.965,1450171804,"201051344000955","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,314190.5,314190.5,11352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171822,30500.00
12/15/2015 04:30,2,0.000,ALERT,212.16,299.97,59.965,1450171804,"274151322000094","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,475649.1,475649.1,608,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171824,30501.00
12/15/2015 04:30,2,0.000,ALERT,213.06,303.88,59.975,1450171804,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,316140.2,316140.2,6690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171826,30502.00
12/15/2015 04:30,2,0.000,ALERT,212.16,302.07,59.996,1450171804,"201051344000890","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,312808.9,312808.9,11362,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171827,30503.00
12/15/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1450171804,"201051344000438","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,314493.9,314493.9,11354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171829,30504.00
12/15/2015 04:30,2,0.000,ALERT,212.61,301.17,59.965,1450171804,"201051344000417","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,308661.0,308661.0,11362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171831,30505.00
12/15/2015 04:30,2,0.000,ALERT,212.16,301.17,59.981,1450171804,"274151322000083","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,584242.8,584242.8,584,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171833,30506.00
12/15/2015 04:30,2,0.000,ALERT,212.83,300.57,59.965,1450171804,"274151322000076","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,620497.0,620497.0,584,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171835,30507.00
12/15/2015 04:30,2,0.000,ALERT,213.06,304.18,60.007,1450171804,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,300260.8,300260.8,6695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171836,30508.00
12/15/2015 04:30,2,0.000,ALERT,212.16,301.47,59.970,1450171804,"274151322000095","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,613464.2,613464.2,583,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171838,30509.00
12/15/2015 04:30,2,0.000,ALERT,212.83,302.98,59.975,1450171804,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,300627.8,300627.8,6691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171840,30510.00
12/15/2015 04:30,2,0.000,ALERT,212.16,300.87,59.965,1450171804,"201051344001025","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,312552.9,312552.9,11356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171842,30511.00
12/15/2015 04:30,2,0.000,ALERT,213.06,303.58,59.996,1450171804,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,310464.3,310464.3,6692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171844,30512.00
12/15/2015 04:30,2,0.000,ALERT,213.74,303.28,59.981,1450171804,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,307368.3,307368.3,6696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171846,30513.00
12/15/2015 04:30,2,0.000,ALERT,212.83,301.77,59.965,1450171804,"201051344000685","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,314180.6,314180.6,11366,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171847,30514.00
12/15/2015 04:30,2,0.000,ALERT,212.38,301.17,59.986,1450171804,"201051344000917","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,311866.3,311866.3,11378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171849,30515.00
12/15/2015 04:30,2,0.000,ALERT,212.61,301.77,59.981,1450171804,"201051344001145","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,314962.5,314962.5,11383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171851,30516.00
12/15/2015 04:30,2,0.000,ALERT,212.38,300.87,59.986,1450171804,"201051344000651","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,309003.9,309003.9,11358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171853,30517.00
12/15/2015 04:30,2,0.000,ALERT,211.93,299.97,59.965,1450171804,"274151322000088","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,567382.5,567382.5,584,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171855,30518.00
12/15/2015 04:30,2,0.000,ALERT,212.83,299.67,59.959,1450171804,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,475530.0,475530.0,609,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171857,30519.00
12/15/2015 04:30,2,0.000,ALERT,211.70,301.17,59.975,1450171804,"201051344001135","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,305680.6,305680.6,11349,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171859,30520.00
12/15/2015 04:30,2,0.000,ALERT,212.38,303.28,59.965,1450171804,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,311626.7,311626.7,6694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171861,30521.00
12/15/2015 04:30,2,0.000,ALERT,212.38,301.17,59.965,1450171804,"201051344001203","219011344069620",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,311948.8,311948.8,11361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171862,30522.00
12/15/2015 04:30,2,0.000,ALERT,211.93,300.27,59.954,1450171804,"274151322000054","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,579482.0,579482.0,583,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171864,30523.00
12/15/2015 04:30,2,0.000,ALERT,213.06,302.37,59.965,1450171804,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,300739.0,300739.0,6693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171866,30524.00
12/15/2015 04:30,2,0.000,ALERT,212.16,301.47,59.970,1450171804,"201051344001093","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,310051.7,310051.7,11375,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171868,30525.00
12/15/2015 04:30,2,0.000,ALERT,212.61,302.98,59.965,1450171804,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313767.7,313767.7,6700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171870,30526.00
12/15/2015 04:30,2,0.000,ALERT,213.06,302.37,59.965,1450171804,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,307551.4,307551.4,6687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171871,30527.00
12/15/2015 04:30,2,0.000,ALERT,213.06,303.88,59.970,1450171804,"201051344000569","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315137.6,315137.6,6688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171873,30528.00
12/15/2015 04:30,2,0.000,ALERT,212.83,302.98,59.959,1450171804,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,310458.1,310458.1,6688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171875,30529.00
12/15/2015 04:30,2,0.000,ALERT,213.06,302.98,59.959,1450171804,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,306008.4,306008.4,6691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450171877,30530.00
12/15/2015 04:30,2,0.000,ALERT,213.51,303.58,59.944,1450171804,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,308001.3,308001.3,6696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171879,30531.00
12/15/2015 04:30,2,0.000,ALERT,212.16,299.37,59.954,1450171804,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,554935.2,554935.2,587,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450171881,30532.00
12/15/2015 04:45,2,0.000,ALERT,213.51,302.98,59.986,1450172703,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,308743.5,308743.5,6696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172705,30533.00
12/15/2015 04:45,2,0.000,ALERT,212.16,299.97,59.970,1450172703,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,582186.4,582186.4,586,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172707,30534.00
12/15/2015 04:45,2,0.000,ALERT,213.51,302.68,60.023,1450172703,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,301582.7,301582.7,6702,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172709,30535.00
12/15/2015 04:45,2,0.000,ALERT,213.06,302.68,59.981,1450172703,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,302529.3,302529.3,6703,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172711,30536.00
12/15/2015 04:45,2,0.000,ALERT,211.93,301.17,59.949,1450172703,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,307449.1,307449.1,11353,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172712,30537.00
12/15/2015 04:45,2,0.000,ALERT,211.70,300.57,59.991,1450172703,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,589730.2,589730.2,586,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172714,30538.00
12/15/2015 04:45,2,0.000,ALERT,212.38,301.77,60.002,1450172703,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312070.2,312070.2,11359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172716,30539.00
12/15/2015 04:45,2,0.000,ALERT,212.16,301.77,59.975,1450172703,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,310564.7,310564.7,11390,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172718,30540.00
12/15/2015 04:45,2,0.000,ALERT,212.83,302.07,59.986,1450172703,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,305337.6,305337.6,11352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172720,30541.00
12/15/2015 04:45,2,0.000,ALERT,211.93,301.17,59.959,1450172703,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314190.5,314190.5,11354,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172722,30542.00
12/15/2015 04:45,2,0.000,ALERT,211.93,299.67,59.981,1450172703,"274151322000094","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,475649.1,475649.1,610,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172724,30543.00
12/15/2015 04:45,2,0.000,ALERT,212.83,303.28,59.970,1450172703,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,316140.2,316140.2,6692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172726,30544.00
12/15/2015 04:45,2,0.000,ALERT,212.16,301.77,59.991,1450172703,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,312808.9,312808.9,11364,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172727,30545.00
12/15/2015 04:45,2,0.000,ALERT,212.38,301.47,59.981,1450172703,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,314493.9,314493.9,11356,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172729,30546.00
12/15/2015 04:45,2,0.000,ALERT,212.38,300.57,59.975,1450172703,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,308661.0,308661.0,11364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172731,30547.00
12/15/2015 04:45,2,0.000,ALERT,211.93,300.87,59.944,1450172703,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,584242.8,584242.8,586,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172733,30548.00
12/15/2015 04:45,2,0.000,ALERT,212.61,299.97,60.012,1450172703,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,620497.0,620497.0,586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172735,30549.00
12/15/2015 04:45,2,0.000,ALERT,212.61,303.28,59.986,1450172703,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,300260.8,300260.8,6697,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172736,30550.00
12/15/2015 04:45,2,0.000,ALERT,212.16,301.17,59.996,1450172703,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,613464.2,613464.2,585,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172738,30551.00
12/15/2015 04:45,2,0.000,ALERT,212.61,302.37,59.986,1450172703,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,300627.8,300627.8,6693,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172740,30552.00
12/15/2015 04:45,2,0.000,ALERT,211.93,300.27,59.975,1450172703,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,312552.9,312552.9,11358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172742,30553.00
12/15/2015 04:45,2,0.000,ALERT,212.61,302.68,59.986,1450172703,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,310464.3,310464.3,6694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172744,30554.00
12/15/2015 04:45,2,0.000,ALERT,213.29,302.68,59.981,1450172703,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,307368.3,307368.3,6698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172745,30555.00
12/15/2015 04:45,2,0.000,ALERT,212.61,301.17,59.991,1450172703,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,314180.6,314180.6,11368,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172747,30556.00
12/15/2015 04:45,2,0.000,ALERT,212.38,300.57,59.954,1450172703,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,311866.3,311866.3,11380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172749,30557.00
12/15/2015 04:45,2,0.000,ALERT,212.38,301.17,59.928,1450172703,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314962.5,314962.5,11385,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172751,30558.00
12/15/2015 04:45,2,0.000,ALERT,212.16,300.27,59.981,1450172703,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,309003.9,309003.9,11360,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172753,30559.00
12/15/2015 04:45,2,0.000,ALERT,211.70,299.67,59.986,1450172703,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,567382.5,567382.5,586,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172755,30560.00
12/15/2015 04:45,2,0.000,ALERT,212.61,299.07,59.981,1450172703,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,475530.0,475530.0,611,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172756,30561.00
12/15/2015 04:45,2,0.000,ALERT,211.93,301.17,59.954,1450172703,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,305680.6,305680.6,11351,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172758,30562.00
12/15/2015 04:45,2,0.000,ALERT,212.38,303.28,59.981,1450172703,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,311626.7,311626.7,6696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172760,30563.00
12/15/2015 04:45,2,0.000,ALERT,212.16,300.57,59.986,1450172703,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,311948.8,311948.8,11363,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172762,30564.00
12/15/2015 04:45,2,0.000,ALERT,211.93,299.97,59.975,1450172703,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,579482.0,579482.0,585,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172763,30565.00
12/15/2015 04:45,2,0.000,ALERT,213.06,302.07,59.986,1450172703,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,300739.0,300739.0,6695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172765,30566.00
12/15/2015 04:45,2,0.000,ALERT,212.16,300.87,59.928,1450172703,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.68,0.0,0.0,0.000,310051.7,310051.7,11377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172767,30567.00
12/15/2015 04:45,2,0.000,ALERT,212.61,302.68,59.986,1450172703,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,313767.7,313767.7,6702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172769,30568.00
12/15/2015 04:45,2,0.000,ALERT,212.83,301.77,59.991,1450172703,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,307551.4,307551.4,6689,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172771,30569.00
12/15/2015 04:45,2,0.000,ALERT,212.61,302.98,59.991,1450172703,"201051344000569","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,315137.6,315137.6,6690,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172773,30570.00
12/15/2015 04:45,2,0.000,ALERT,212.61,302.68,59.996,1450172703,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,310458.1,310458.1,6690,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172774,30571.00
12/15/2015 04:45,2,0.000,ALERT,212.83,302.37,59.986,1450172703,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,306008.4,306008.4,6693,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172776,30572.00
12/15/2015 04:45,2,0.000,ALERT,213.06,302.98,59.944,1450172703,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,308001.3,308001.3,6698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450172778,30573.00
12/15/2015 04:45,2,0.000,ALERT,211.93,298.77,59.981,1450172703,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,554935.2,554935.2,589,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450172780,30574.00
12/15/2015 05:00,2,0.000,ALERT,212.61,302.37,59.981,1450173603,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,308743.5,308743.5,6698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173605,30575.00
12/15/2015 05:00,2,0.000,ALERT,211.70,299.97,59.970,1450173603,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,582186.4,582186.4,588,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173607,30576.00
12/15/2015 05:00,2,0.000,ALERT,212.83,302.07,60.018,1450173603,"201051344000633","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,301582.7,301582.7,6704,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173609,30577.00
12/15/2015 05:00,2,0.000,ALERT,212.16,302.37,59.970,1450173603,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,302529.3,302529.3,6705,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173610,30578.00
12/15/2015 05:00,2,0.000,ALERT,211.03,299.67,59.970,1450173603,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,307449.1,307449.1,11355,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173612,30579.00
12/15/2015 05:00,2,0.000,ALERT,211.25,300.57,59.981,1450173603,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,589730.2,589730.2,588,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173614,30580.00
12/15/2015 05:00,2,0.000,ALERT,211.70,300.27,59.949,1450173603,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,312070.2,312070.2,11361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173616,30581.00
12/15/2015 05:00,2,0.000,ALERT,211.48,300.27,59.981,1450173603,"201051344001230","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,310564.7,310564.7,11392,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173618,30582.00
12/15/2015 05:00,2,0.000,ALERT,211.93,300.57,59.986,1450173603,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,305337.6,305337.6,11354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173619,30583.00
12/15/2015 05:00,2,0.000,ALERT,211.03,299.67,59.981,1450173603,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314190.5,314190.5,11356,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173621,30584.00
12/15/2015 05:00,2,0.000,ALERT,211.48,299.67,59.970,1450173603,"274151322000094","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,475649.1,475649.1,612,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173623,30585.00
12/15/2015 05:00,2,0.000,ALERT,212.16,302.98,59.975,1450173603,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,316140.2,316140.2,6694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173625,30586.00
12/15/2015 05:00,2,0.000,ALERT,211.25,299.97,59.981,1450173603,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,312808.9,312808.9,11366,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173626,30587.00
12/15/2015 05:00,2,0.000,ALERT,211.48,299.67,59.970,1450173603,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,314493.9,314493.9,11358,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173628,30588.00
12/15/2015 05:00,2,0.000,ALERT,211.70,299.07,59.975,1450173603,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,308661.0,308661.0,11366,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173630,30589.00
12/15/2015 05:00,2,0.000,ALERT,211.70,300.87,59.965,1450173603,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,584242.8,584242.8,588,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173632,30590.00
12/15/2015 05:00,2,0.000,ALERT,212.16,300.27,59.965,1450173603,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,620497.0,620497.0,588,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173634,30591.00
12/15/2015 05:00,2,0.000,ALERT,212.16,303.28,59.975,1450173603,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,300260.8,300260.8,6699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173636,30592.00
12/15/2015 05:00,2,0.000,ALERT,211.48,301.17,59.954,1450173603,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,613464.2,613464.2,587,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173638,30593.00
12/15/2015 05:00,2,0.000,ALERT,211.93,302.37,59.970,1450173603,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,300627.8,300627.8,6695,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173639,30594.00
12/15/2015 05:00,2,0.000,ALERT,211.25,298.77,59.996,1450173603,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,312552.9,312552.9,11360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173641,30595.00
12/15/2015 05:00,2,0.000,ALERT,211.93,302.37,60.007,1450173603,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,310464.3,310464.3,6696,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173643,30596.00
12/15/2015 05:00,2,0.000,ALERT,212.61,302.07,59.928,1450173603,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,307368.3,307368.3,6700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173645,30597.00
12/15/2015 05:00,2,0.000,ALERT,211.70,299.67,59.965,1450173603,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314180.6,314180.6,11370,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173647,30598.00
12/15/2015 05:00,2,0.000,ALERT,211.48,299.07,59.970,1450173603,"201051344000917","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,311866.3,311866.3,11382,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173648,30599.00
12/15/2015 05:00,2,0.000,ALERT,211.70,299.97,59.965,1450173603,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314962.5,314962.5,11387,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173650,30600.00
12/15/2015 05:00,2,0.000,ALERT,211.48,299.07,59.970,1450173603,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,309003.9,309003.9,11362,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173652,30601.00
12/15/2015 05:00,2,0.000,ALERT,211.03,299.97,59.965,1450173603,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,567382.5,567382.5,588,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173654,30602.00
12/15/2015 05:00,2,0.000,ALERT,212.16,299.67,60.002,1450173603,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,475530.0,475530.0,613,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173655,30603.00
12/15/2015 05:00,2,0.000,ALERT,211.25,299.67,59.922,1450173603,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,305680.6,305680.6,11353,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173657,30604.00
12/15/2015 05:00,2,0.000,ALERT,211.70,302.68,59.970,1450173603,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,311626.7,311626.7,6698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173659,30605.00
12/15/2015 05:00,2,0.000,ALERT,211.48,299.37,59.970,1450173603,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,311948.8,311948.8,11365,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173661,30606.00
12/15/2015 05:00,2,0.000,ALERT,211.48,300.57,59.965,1450173603,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,579482.0,579482.0,587,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173663,30607.00
12/15/2015 05:00,2,0.000,ALERT,212.38,301.47,59.970,1450173603,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,300739.0,300739.0,6697,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173664,30608.00
12/15/2015 05:00,2,0.000,ALERT,211.25,299.67,59.975,1450173603,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,310051.7,310051.7,11379,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173666,30609.00
12/15/2015 05:00,2,0.000,ALERT,211.93,302.07,59.965,1450173603,"201051344000900","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,313767.7,313767.7,6704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173668,30610.00
