ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 05:00,2,0.000,ALERT,212.38,301.47,59.975,1450173603,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,307551.4,307551.4,6691,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173670,30611.00
12/15/2015 05:00,2,0.000,ALERT,212.16,302.68,59.975,1450173603,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315137.6,315137.6,6692,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173672,30612.00
12/15/2015 05:00,2,0.000,ALERT,211.93,302.07,60.007,1450173603,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,310458.1,310458.1,6692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173674,30613.00
12/15/2015 05:00,2,0.000,ALERT,212.16,302.07,59.975,1450173603,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,306008.4,306008.4,6695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173675,30614.00
12/15/2015 05:00,2,0.000,ALERT,212.61,302.68,59.965,1450173603,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,308001.3,308001.3,6700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450173677,30615.00
12/15/2015 05:00,2,0.000,ALERT,211.48,299.07,59.970,1450173603,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,554935.2,554935.2,591,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450173679,30616.00
12/15/2015 05:15,2,0.000,ALERT,212.38,301.47,59.996,1450174504,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,308743.5,308743.5,6700,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174506,30617.00
12/15/2015 05:15,2,0.000,ALERT,211.48,299.67,60.007,1450174504,"274151322000085","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,582186.4,582186.4,590,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174508,30618.00
12/15/2015 05:15,2,0.000,ALERT,212.61,301.47,60.002,1450174504,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,301582.7,301582.7,6706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174510,30619.00
12/15/2015 05:15,2,0.000,ALERT,212.16,301.77,60.002,1450174504,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,302529.3,302529.3,6707,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174511,30620.00
12/15/2015 05:15,2,0.000,ALERT,211.25,300.57,59.991,1450174504,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,307449.1,307449.1,11357,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174513,30621.00
12/15/2015 05:15,2,0.000,ALERT,211.03,299.97,59.986,1450174504,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,589730.2,589730.2,590,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174515,30622.00
12/15/2015 05:15,2,0.000,ALERT,211.48,300.87,59.996,1450174504,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,312070.2,312070.2,11363,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174517,30623.00
12/15/2015 05:15,2,0.000,ALERT,211.48,301.17,59.991,1450174504,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,310564.7,310564.7,11394,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174519,30624.00
12/15/2015 05:15,2,0.000,ALERT,211.93,301.47,60.002,1450174504,"201051344000582","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,305337.6,305337.6,11356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174520,30625.00
12/15/2015 05:15,2,0.000,ALERT,211.03,300.57,60.034,1450174504,"201051344000955","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,314190.5,314190.5,11358,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174522,30626.00
12/15/2015 05:15,2,0.000,ALERT,211.25,299.07,60.018,1450174504,"274151322000094","219011344069620",0.00,-0.50,0,297.87,300.87,0.0,0.0,0.000,475649.1,475649.1,614,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174524,30627.00
12/15/2015 05:15,2,0.000,ALERT,211.93,302.37,59.991,1450174504,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,316140.2,316140.2,6696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174526,30628.00
12/15/2015 05:15,2,0.000,ALERT,211.25,301.17,59.996,1450174504,"201051344000890","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,312808.9,312808.9,11368,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174527,30629.00
12/15/2015 05:15,2,0.000,ALERT,211.70,300.87,59.991,1450174504,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,314493.9,314493.9,11360,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174529,30630.00
12/15/2015 05:15,2,0.000,ALERT,211.70,299.97,59.991,1450174504,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,308661.0,308661.0,11368,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174531,30631.00
12/15/2015 05:15,2,0.000,ALERT,211.70,299.97,60.002,1450174504,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,584242.8,584242.8,590,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174533,30632.00
12/15/2015 05:15,2,0.000,ALERT,212.16,300.27,59.986,1450174504,"274151322000076","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,620497.0,620497.0,590,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174535,30633.00
12/15/2015 05:15,2,0.000,ALERT,211.93,302.68,59.991,1450174504,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,300260.8,300260.8,6701,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174536,30634.00
12/15/2015 05:15,2,0.000,ALERT,211.48,300.57,59.986,1450174504,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,613464.2,613464.2,589,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174538,30635.00
12/15/2015 05:15,2,0.000,ALERT,211.70,301.47,60.007,1450174504,"201051344000988","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,300627.8,300627.8,6697,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174540,30636.00
12/15/2015 05:15,2,0.000,ALERT,211.25,299.67,59.944,1450174504,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,312552.9,312552.9,11362,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174542,30637.00
12/15/2015 05:15,2,0.000,ALERT,211.93,302.07,59.986,1450174504,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,310464.3,310464.3,6698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174544,30638.00
12/15/2015 05:15,2,0.000,ALERT,212.38,301.47,59.991,1450174504,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,307368.3,307368.3,6702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174546,30639.00
12/15/2015 05:15,2,0.000,ALERT,211.70,300.57,59.986,1450174504,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,314180.6,314180.6,11372,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174548,30640.00
12/15/2015 05:15,2,0.000,ALERT,211.48,299.97,59.975,1450174504,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,311866.3,311866.3,11384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174549,30641.00
12/15/2015 05:15,2,0.000,ALERT,211.48,300.57,59.981,1450174504,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,314962.5,314962.5,11389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174551,30642.00
12/15/2015 05:15,2,0.000,ALERT,211.48,299.97,59.991,1450174504,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,309003.9,309003.9,11364,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174553,30643.00
12/15/2015 05:15,2,0.000,ALERT,210.80,298.77,59.981,1450174504,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,567382.5,567382.5,590,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174555,30644.00
12/15/2015 05:15,2,0.000,ALERT,211.93,299.07,59.933,1450174504,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,475530.0,475530.0,615,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174557,30645.00
12/15/2015 05:15,2,0.000,ALERT,211.03,300.57,59.975,1450174504,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,305680.6,305680.6,11355,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174558,30646.00
12/15/2015 05:15,2,0.000,ALERT,211.70,302.07,59.986,1450174504,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,311626.7,311626.7,6700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174560,30647.00
12/15/2015 05:15,2,0.000,ALERT,211.25,300.27,59.970,1450174504,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,311948.8,311948.8,11367,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174562,30648.00
12/15/2015 05:15,2,0.000,ALERT,211.03,299.37,59.981,1450174504,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,579482.0,579482.0,589,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174564,30649.00
12/15/2015 05:15,2,0.000,ALERT,212.16,301.47,59.986,1450174504,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,300739.0,300739.0,6699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174566,30650.00
12/15/2015 05:15,2,0.000,ALERT,211.48,300.57,59.981,1450174504,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,310051.7,310051.7,11381,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174568,30651.00
12/15/2015 05:15,2,0.000,ALERT,211.93,301.77,59.954,1450174504,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,313767.7,313767.7,6706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174569,30652.00
12/15/2015 05:15,2,0.000,ALERT,212.16,301.17,59.986,1450174504,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,307551.4,307551.4,6693,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174571,30653.00
12/15/2015 05:15,2,0.000,ALERT,212.16,302.37,59.991,1450174504,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,315137.6,315137.6,6694,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174573,30654.00
12/15/2015 05:15,2,0.000,ALERT,211.93,301.77,59.986,1450174504,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,310458.1,310458.1,6694,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174575,30655.00
12/15/2015 05:15,2,0.000,ALERT,212.16,301.77,59.991,1450174504,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,306008.4,306008.4,6697,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174577,30656.00
12/15/2015 05:15,2,0.000,ALERT,212.61,302.37,59.975,1450174504,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,308001.3,308001.3,6702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450174578,30657.00
12/15/2015 05:15,2,0.000,ALERT,211.25,298.17,59.996,1450174504,"274151322000087","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,554935.2,554935.2,593,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450174580,30658.00
12/15/2015 05:30,2,0.000,ALERT,212.16,301.17,59.981,1450175403,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,308743.5,308743.5,6702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175405,30659.00
12/15/2015 05:30,2,0.000,ALERT,211.03,298.77,59.986,1450175403,"274151322000085","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,582186.4,582186.4,592,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175407,30660.00
12/15/2015 05:30,2,0.000,ALERT,212.16,300.87,59.986,1450175403,"201051344000633","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,301582.7,301582.7,6708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175409,30661.00
12/15/2015 05:30,2,0.000,ALERT,211.70,300.87,59.981,1450175403,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,302529.3,302529.3,6709,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175411,30662.00
12/15/2015 05:30,2,0.000,ALERT,210.80,299.97,59.975,1450175403,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,307449.1,307449.1,11359,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175413,30663.00
12/15/2015 05:30,2,0.000,ALERT,210.57,298.77,59.949,1450175403,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,589730.2,589730.2,592,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175414,30664.00
12/15/2015 05:30,2,0.000,ALERT,211.03,299.97,59.965,1450175403,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,312070.2,312070.2,11365,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175416,30665.00
12/15/2015 05:30,2,0.000,ALERT,211.03,300.27,59.954,1450175403,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,310564.7,310564.7,11396,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175418,30666.00
12/15/2015 05:30,2,0.000,ALERT,211.48,300.87,59.975,1450175403,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,305337.6,305337.6,11358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175420,30667.00
12/15/2015 05:30,2,0.000,ALERT,210.57,299.67,59.975,1450175403,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,314190.5,314190.5,11360,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175422,30668.00
12/15/2015 05:30,2,0.000,ALERT,211.03,298.17,59.981,1450175403,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,475649.1,475649.1,616,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175423,30669.00
12/15/2015 05:30,2,0.000,ALERT,211.70,301.47,59.965,1450175403,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,316140.2,316140.2,6698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175425,30670.00
12/15/2015 05:30,2,0.000,ALERT,210.80,300.27,59.970,1450175403,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,312808.9,312808.9,11370,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175427,30671.00
12/15/2015 05:30,2,0.000,ALERT,211.25,299.97,59.970,1450175403,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314493.9,314493.9,11362,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175429,30672.00
12/15/2015 05:30,2,0.000,ALERT,211.25,299.37,59.975,1450175403,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,308661.0,308661.0,11370,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175430,30673.00
12/15/2015 05:30,2,0.000,ALERT,210.80,298.77,59.959,1450175403,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,584242.8,584242.8,592,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175432,30674.00
12/15/2015 05:30,2,0.000,ALERT,211.48,299.07,59.970,1450175403,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,620497.0,620497.0,592,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175434,30675.00
12/15/2015 05:30,2,0.000,ALERT,211.70,301.77,59.965,1450175403,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,300260.8,300260.8,6703,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175436,30676.00
12/15/2015 05:30,2,0.000,ALERT,210.80,299.67,59.975,1450175403,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,613464.2,613464.2,591,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175438,30677.00
12/15/2015 05:30,2,0.000,ALERT,211.48,300.87,59.959,1450175403,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,300627.8,300627.8,6699,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175440,30678.00
12/15/2015 05:30,2,0.000,ALERT,210.80,299.07,59.970,1450175403,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,312552.9,312552.9,11364,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175442,30679.00
12/15/2015 05:30,2,0.000,ALERT,211.48,301.17,59.965,1450175403,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,310464.3,310464.3,6700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175444,30680.00
12/15/2015 05:30,2,0.000,ALERT,212.16,300.57,59.959,1450175403,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,307368.3,307368.3,6704,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175446,30681.00
12/15/2015 05:30,2,0.000,ALERT,211.48,299.97,59.965,1450175403,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,314180.6,314180.6,11374,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175448,30682.00
12/15/2015 05:30,2,0.000,ALERT,211.03,299.07,59.959,1450175403,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,311866.3,311866.3,11386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175449,30683.00
12/15/2015 05:30,2,0.000,ALERT,211.03,299.67,59.959,1450175403,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,314962.5,314962.5,11391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175451,30684.00
12/15/2015 05:30,2,0.000,ALERT,211.03,299.07,59.975,1450175403,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,309003.9,309003.9,11366,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175453,30685.00
12/15/2015 05:30,2,0.000,ALERT,210.35,298.77,59.922,1450175403,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,567382.5,567382.5,592,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175455,30686.00
12/15/2015 05:30,2,0.000,ALERT,211.48,298.17,59.965,1450175403,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,475530.0,475530.0,617,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175457,30687.00
12/15/2015 05:30,2,0.000,ALERT,210.80,299.97,59.975,1450175403,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,305680.6,305680.6,11357,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175459,30688.00
12/15/2015 05:30,2,0.000,ALERT,211.03,301.17,59.970,1450175403,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,311626.7,311626.7,6702,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175460,30689.00
12/15/2015 05:30,2,0.000,ALERT,211.03,299.37,59.970,1450175403,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,311948.8,311948.8,11369,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175462,30690.00
12/15/2015 05:30,2,0.000,ALERT,210.80,298.47,59.975,1450175403,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,579482.0,579482.0,591,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175464,30691.00
12/15/2015 05:30,2,0.000,ALERT,211.93,300.27,59.986,1450175403,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,300739.0,300739.0,6701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175466,30692.00
12/15/2015 05:30,2,0.000,ALERT,211.03,299.67,59.981,1450175403,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,310051.7,310051.7,11383,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175468,30693.00
12/15/2015 05:30,2,0.000,ALERT,211.48,300.57,59.981,1450175403,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,313767.7,313767.7,6708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175470,30694.00
12/15/2015 05:30,2,0.000,ALERT,211.93,300.27,60.034,1450175403,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,307551.4,307551.4,6695,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175471,30695.00
12/15/2015 05:30,2,0.000,ALERT,211.70,301.47,59.991,1450175403,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,315137.6,315137.6,6696,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175473,30696.00
12/15/2015 05:30,2,0.000,ALERT,211.70,301.17,59.970,1450175403,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,310458.1,310458.1,6696,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175475,30697.00
12/15/2015 05:30,2,0.000,ALERT,211.70,300.87,59.959,1450175403,"201051344001158","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,306008.4,306008.4,6699,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450175477,30698.00
12/15/2015 05:30,2,0.000,ALERT,212.16,301.77,59.981,1450175403,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,308001.3,308001.3,6704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175478,30699.00
12/15/2015 05:30,2,0.000,ALERT,210.80,297.57,59.986,1450175403,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,554935.2,554935.2,595,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450175480,30700.00
12/15/2015 05:45,2,0.000,ALERT,211.70,300.27,60.012,1450176304,"201051344000645","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,308743.5,308743.5,6704,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176306,30701.00
12/15/2015 05:45,2,0.000,ALERT,210.57,298.17,60.028,1450176304,"274151322000085","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,582186.4,582186.4,594,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176308,30702.00
12/15/2015 05:45,2,0.000,ALERT,211.70,299.67,59.986,1450176304,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,301582.7,301582.7,6710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176310,30703.00
12/15/2015 05:45,2,0.000,ALERT,211.25,300.27,59.996,1450176304,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,302529.3,302529.3,6711,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176311,30704.00
12/15/2015 05:45,2,0.000,ALERT,210.35,299.37,59.986,1450176304,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,307449.1,307449.1,11361,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176313,30705.00
12/15/2015 05:45,2,0.000,ALERT,210.12,299.07,59.965,1450176304,"274151322000052","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,589730.2,589730.2,594,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176315,30706.00
12/15/2015 05:45,2,0.000,ALERT,210.80,299.67,59.981,1450176304,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,312070.2,312070.2,11367,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176317,30707.00
12/15/2015 05:45,2,0.000,ALERT,210.57,299.97,59.991,1450176304,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,310564.7,310564.7,11398,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176319,30708.00
12/15/2015 05:45,2,0.000,ALERT,211.25,300.27,59.970,1450176304,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,305337.6,305337.6,11360,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176320,30709.00
12/15/2015 05:45,2,0.000,ALERT,210.35,299.67,59.954,1450176304,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,314190.5,314190.5,11362,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176322,30710.00
12/15/2015 05:45,2,0.000,ALERT,210.35,297.57,59.991,1450176304,"274151322000094","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,475649.1,475649.1,618,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176324,30711.00
12/15/2015 05:45,2,0.000,ALERT,211.03,300.57,59.981,1450176304,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316140.2,316140.2,6700,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176326,30712.00
12/15/2015 05:45,2,0.000,ALERT,210.57,299.97,59.986,1450176304,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,312808.9,312808.9,11372,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176328,30713.00
12/15/2015 05:45,2,0.000,ALERT,210.80,299.37,59.986,1450176304,"201051344000438","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,314493.9,314493.9,11364,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176330,30714.00
12/15/2015 05:45,2,0.000,ALERT,210.80,299.07,59.986,1450176304,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,308661.0,308661.0,11372,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176331,30715.00
12/15/2015 05:45,2,0.000,ALERT,210.57,298.77,59.975,1450176304,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,584242.8,584242.8,594,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176333,30716.00
12/15/2015 05:45,2,0.000,ALERT,211.03,298.17,59.991,1450176304,"274151322000076","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,620497.0,620497.0,594,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176335,30717.00
12/15/2015 05:45,2,0.000,ALERT,211.25,301.17,59.991,1450176304,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,300260.8,300260.8,6705,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176337,30718.00
12/15/2015 05:45,2,0.000,ALERT,210.35,299.67,59.975,1450176304,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,613464.2,613464.2,593,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176338,30719.00
12/15/2015 05:45,2,0.000,ALERT,211.03,300.27,59.981,1450176304,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,300627.8,300627.8,6701,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176340,30720.00
12/15/2015 05:45,2,0.000,ALERT,210.12,297.57,59.996,1450176304,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,312552.9,312552.9,11366,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176342,30721.00
12/15/2015 05:45,2,0.000,ALERT,211.03,299.97,59.975,1450176304,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,310464.3,310464.3,6702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176344,30722.00
12/15/2015 05:45,2,0.000,ALERT,211.70,300.27,59.975,1450176304,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,307368.3,307368.3,6706,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176346,30723.00
12/15/2015 05:45,2,0.000,ALERT,211.03,299.37,59.970,1450176304,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,314180.6,314180.6,11376,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176348,30724.00
12/15/2015 05:45,2,0.000,ALERT,210.57,298.47,59.991,1450176304,"201051344000917","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,311866.3,311866.3,11388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176350,30725.00
12/15/2015 05:45,2,0.000,ALERT,211.03,299.67,59.986,1450176304,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,314962.5,314962.5,11393,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176351,30726.00
12/15/2015 05:45,2,0.000,ALERT,210.57,298.47,60.034,1450176304,"201051344000651","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,309003.9,309003.9,11368,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176353,30727.00
12/15/2015 05:45,2,0.000,ALERT,209.90,297.57,60.023,1450176304,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,567382.5,567382.5,594,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176355,30728.00
12/15/2015 05:45,2,0.000,ALERT,210.80,297.26,59.944,1450176304,"274151322000068","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,475530.0,475530.0,619,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176357,30729.00
12/15/2015 05:45,2,0.000,ALERT,210.35,299.07,59.970,1450176304,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,305680.6,305680.6,11359,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176359,30730.00
12/15/2015 05:45,2,0.000,ALERT,210.80,300.57,59.975,1450176304,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,311626.7,311626.7,6704,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176361,30731.00
12/15/2015 05:45,2,0.000,ALERT,210.57,299.07,59.975,1450176304,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,311948.8,311948.8,11371,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176362,30732.00
12/15/2015 05:45,2,0.000,ALERT,210.12,297.87,59.965,1450176304,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,579482.0,579482.0,593,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176364,30733.00
12/15/2015 05:45,2,0.000,ALERT,211.48,299.97,59.965,1450176304,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,300739.0,300739.0,6703,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176366,30734.00
12/15/2015 05:45,2,0.000,ALERT,210.57,298.77,59.959,1450176304,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,310051.7,310051.7,11385,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176368,30735.00
12/15/2015 05:45,2,0.000,ALERT,211.03,300.27,59.954,1450176304,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,313767.7,313767.7,6710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176370,30736.00
12/15/2015 05:45,2,0.000,ALERT,211.48,299.97,59.996,1450176304,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,307551.4,307551.4,6697,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176372,30737.00
12/15/2015 05:45,2,0.000,ALERT,211.25,301.17,59.928,1450176304,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,315137.6,315137.6,6698,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176373,30738.00
12/15/2015 05:45,2,0.000,ALERT,211.25,300.57,59.970,1450176304,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,310458.1,310458.1,6698,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176375,30739.00
12/15/2015 05:45,2,0.000,ALERT,211.25,300.57,59.970,1450176304,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,306008.4,306008.4,6701,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176377,30740.00
12/15/2015 05:45,2,0.000,ALERT,211.70,301.17,59.954,1450176304,"201051344000576","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,308001.3,308001.3,6706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450176379,30741.00
12/15/2015 05:45,2,0.000,ALERT,210.57,297.87,59.959,1450176304,"274151322000087","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,554935.2,554935.2,597,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450176381,30742.00
12/15/2015 06:00,2,0.000,ALERT,211.03,299.67,59.970,1450177203,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,308743.5,308743.5,6706,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177205,30743.00
12/15/2015 06:00,2,0.000,ALERT,210.12,297.87,59.970,1450177203,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,582186.4,582186.4,596,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177207,30744.00
12/15/2015 06:00,2,0.000,ALERT,211.25,299.67,59.970,1450177203,"201051344000633","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,301582.7,301582.7,6712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177209,30745.00
12/15/2015 06:00,2,0.000,ALERT,210.57,299.67,59.970,1450177203,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,302529.3,302529.3,6713,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177211,30746.00
12/15/2015 06:00,2,0.000,ALERT,209.90,298.77,59.970,1450177203,"201051344000646","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,307449.1,307449.1,11363,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177212,30747.00
12/15/2015 06:00,2,0.000,ALERT,209.90,298.77,59.959,1450177203,"274151322000052","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,589730.2,589730.2,596,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177214,30748.00
12/15/2015 06:00,2,0.000,ALERT,210.12,298.77,59.938,1450177203,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,312070.2,312070.2,11369,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177216,30749.00
12/15/2015 06:00,2,0.000,ALERT,210.12,299.07,60.012,1450177203,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,310564.7,310564.7,11400,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177218,30750.00
12/15/2015 06:00,2,0.000,ALERT,210.80,299.67,59.959,1450177203,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,305337.6,305337.6,11362,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177220,30751.00
12/15/2015 06:00,2,0.000,ALERT,209.67,298.47,59.959,1450177203,"201051344000955","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,314190.5,314190.5,11364,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177221,30752.00
12/15/2015 06:00,2,0.000,ALERT,210.12,297.57,59.938,1450177203,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,475649.1,475649.1,620,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177223,30753.00
12/15/2015 06:00,2,0.000,ALERT,210.80,300.57,59.959,1450177203,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316140.2,316140.2,6702,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177225,30754.00
12/15/2015 06:00,2,0.000,ALERT,209.90,298.77,59.912,1450177203,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,312808.9,312808.9,11374,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177227,30755.00
12/15/2015 06:00,2,0.000,ALERT,210.12,298.47,59.965,1450177203,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,314493.9,314493.9,11366,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177229,30756.00
