ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 06:00,2,0.000,ALERT,210.35,298.17,59.970,1450177203,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,308661.0,308661.0,11374,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177230,30757.00
12/15/2015 06:00,2,0.000,ALERT,209.90,297.87,59.949,1450177203,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,584242.8,584242.8,596,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177232,30758.00
12/15/2015 06:00,2,0.000,ALERT,210.80,298.17,59.965,1450177203,"274151322000076","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,620497.0,620497.0,596,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177234,30759.00
12/15/2015 06:00,2,0.000,ALERT,210.57,300.57,59.959,1450177203,"201051344000868","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,300260.8,300260.8,6707,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177236,30760.00
12/15/2015 06:00,2,0.000,ALERT,210.12,299.37,59.954,1450177203,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,613464.2,613464.2,595,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177238,30761.00
12/15/2015 06:00,2,0.000,ALERT,210.35,299.67,59.954,1450177203,"201051344000988","219011344069620",0.00,0.50,0,295.16,302.07,0.0,0.0,0.000,300627.8,300627.8,6703,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177240,30762.00
12/15/2015 06:00,2,0.000,ALERT,209.67,297.87,59.922,1450177203,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,312552.9,312552.9,11368,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177241,30763.00
12/15/2015 06:00,2,0.000,ALERT,210.35,299.97,59.949,1450177203,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,310464.3,310464.3,6704,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177243,30764.00
12/15/2015 06:00,2,0.000,ALERT,211.25,299.67,59.981,1450177203,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,307368.3,307368.3,6708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177245,30765.00
12/15/2015 06:00,2,0.000,ALERT,210.35,298.77,59.981,1450177203,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,314180.6,314180.6,11378,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177247,30766.00
12/15/2015 06:00,2,0.000,ALERT,210.12,298.17,59.949,1450177203,"201051344000917","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,311866.3,311866.3,11390,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177249,30767.00
12/15/2015 06:00,2,0.000,ALERT,210.12,298.77,59.912,1450177203,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,314962.5,314962.5,11395,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177250,30768.00
12/15/2015 06:00,2,0.000,ALERT,209.90,297.57,59.954,1450177203,"201051344000651","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,309003.9,309003.9,11370,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177252,30769.00
12/15/2015 06:00,2,0.000,ALERT,209.44,297.26,59.938,1450177203,"274151322000088","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,567382.5,567382.5,596,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177254,30770.00
12/15/2015 06:00,2,0.000,ALERT,210.57,297.26,59.949,1450177203,"274151322000068","219011344069620",0.00,1.00,0,295.76,298.77,0.0,0.0,0.000,475530.0,475530.0,621,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177256,30771.00
12/15/2015 06:00,2,0.000,ALERT,209.44,298.47,59.938,1450177203,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,305680.6,305680.6,11361,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177258,30772.00
12/15/2015 06:00,2,0.000,ALERT,210.35,300.27,59.981,1450177203,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,311626.7,311626.7,6706,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177259,30773.00
12/15/2015 06:00,2,0.000,ALERT,210.12,298.47,59.933,1450177203,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,311948.8,311948.8,11373,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177261,30774.00
12/15/2015 06:00,2,0.000,ALERT,209.90,298.77,59.938,1450177203,"274151322000054","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,579482.0,579482.0,595,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177263,30775.00
12/15/2015 06:00,2,0.000,ALERT,210.80,299.07,59.954,1450177203,"201051344000867","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,300739.0,300739.0,6705,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177265,30776.00
12/15/2015 06:00,2,0.000,ALERT,209.90,298.47,59.896,1450177203,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,310051.7,310051.7,11387,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177266,30777.00
12/15/2015 06:00,2,0.000,ALERT,210.35,299.97,59.938,1450177203,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,313767.7,313767.7,6712,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177268,30778.00
12/15/2015 06:00,2,0.000,ALERT,210.57,298.77,59.938,1450177203,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,307551.4,307551.4,6699,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177270,30779.00
12/15/2015 06:00,2,0.000,ALERT,210.57,300.27,59.944,1450177203,"201051344000569","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315137.6,315137.6,6700,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177272,30780.00
12/15/2015 06:00,2,0.000,ALERT,210.57,299.97,59.959,1450177203,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,310458.1,310458.1,6700,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177274,30781.00
12/15/2015 06:00,2,0.000,ALERT,210.57,299.67,59.938,1450177203,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,306008.4,306008.4,6703,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177276,30782.00
12/15/2015 06:00,2,0.000,ALERT,211.03,300.27,59.944,1450177203,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,308001.3,308001.3,6708,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450177278,30783.00
12/15/2015 06:00,2,0.000,ALERT,210.12,296.96,59.944,1450177203,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,554935.2,554935.2,599,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450177279,30784.00
12/15/2015 06:15,2,0.000,ALERT,210.80,298.77,59.970,1450178103,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,308743.5,308743.5,6708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178105,30785.00
12/15/2015 06:15,2,0.000,ALERT,209.67,297.57,59.981,1450178103,"274151322000085","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,582186.4,582186.4,598,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178107,30786.00
12/15/2015 06:15,2,0.000,ALERT,211.03,298.77,59.975,1450178103,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,301582.7,301582.7,6714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178109,30787.00
12/15/2015 06:15,2,0.000,ALERT,210.35,298.77,59.970,1450178103,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,302529.3,302529.3,6715,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178111,30788.00
12/15/2015 06:15,2,0.000,ALERT,209.67,297.87,59.944,1450178103,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,307449.1,307449.1,11365,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178113,30789.00
12/15/2015 06:15,2,0.000,ALERT,209.44,297.87,59.959,1450178103,"274151322000052","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,589730.2,589730.2,598,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178115,30790.00
12/15/2015 06:15,2,0.000,ALERT,210.12,298.17,60.018,1450178103,"201051344000585","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,312070.2,312070.2,11371,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178116,30791.00
12/15/2015 06:15,2,0.000,ALERT,210.12,298.77,60.002,1450178103,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,310564.7,310564.7,11402,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178118,30792.00
12/15/2015 06:15,2,0.000,ALERT,210.57,299.07,59.981,1450178103,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,305337.6,305337.6,11364,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178120,30793.00
12/15/2015 06:15,2,0.000,ALERT,209.44,297.87,59.991,1450178103,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,314190.5,314190.5,11366,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178122,30794.00
12/15/2015 06:15,2,0.000,ALERT,209.67,296.36,59.986,1450178103,"274151322000094","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,475649.1,475649.1,622,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178124,30795.00
12/15/2015 06:15,2,0.000,ALERT,210.35,299.37,59.970,1450178103,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,316140.2,316140.2,6704,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178125,30796.00
12/15/2015 06:15,2,0.000,ALERT,209.90,298.47,59.975,1450178103,"201051344000890","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,312808.9,312808.9,11376,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178127,30797.00
12/15/2015 06:15,2,0.000,ALERT,210.12,298.17,59.975,1450178103,"201051344000438","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,314493.9,314493.9,11368,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178129,30798.00
12/15/2015 06:15,2,0.000,ALERT,210.12,297.26,59.981,1450178103,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,308661.0,308661.0,11376,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178131,30799.00
12/15/2015 06:15,2,0.000,ALERT,209.67,297.26,59.965,1450178103,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,584242.8,584242.8,598,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178133,30800.00
12/15/2015 06:15,2,0.000,ALERT,210.35,297.26,59.965,1450178103,"274151322000076","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,620497.0,620497.0,598,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178135,30801.00
12/15/2015 06:15,2,0.000,ALERT,210.35,299.97,59.970,1450178103,"201051344000868","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,300260.8,300260.8,6709,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178136,30802.00
12/15/2015 06:15,2,0.000,ALERT,209.90,298.17,59.970,1450178103,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,613464.2,613464.2,597,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178138,30803.00
12/15/2015 06:15,2,0.000,ALERT,210.12,299.07,59.981,1450178103,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,300627.8,300627.8,6705,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178140,30804.00
12/15/2015 06:15,2,0.000,ALERT,209.90,297.26,59.975,1450178103,"201051344001025","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,312552.9,312552.9,11370,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178142,30805.00
12/15/2015 06:15,2,0.000,ALERT,210.35,299.37,59.970,1450178103,"201051344000458","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,310464.3,310464.3,6706,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178144,30806.00
12/15/2015 06:15,2,0.000,ALERT,211.03,298.77,59.981,1450178103,"201051344000853","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,307368.3,307368.3,6710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178145,30807.00
12/15/2015 06:15,2,0.000,ALERT,210.12,297.26,59.981,1450178103,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,314180.6,314180.6,11380,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178147,30808.00
12/15/2015 06:15,2,0.000,ALERT,210.35,297.87,59.975,1450178103,"201051344000917","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,311866.3,311866.3,11392,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178149,30809.00
12/15/2015 06:15,2,0.000,ALERT,210.80,299.07,59.975,1450178103,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,314962.5,314962.5,11397,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178151,30810.00
12/15/2015 06:15,2,0.000,ALERT,210.57,298.17,59.986,1450178103,"201051344000651","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,309003.9,309003.9,11372,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178153,30811.00
12/15/2015 06:15,2,0.000,ALERT,209.90,297.87,59.975,1450178103,"274151322000088","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,567382.5,567382.5,598,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178154,30812.00
12/15/2015 06:15,2,0.000,ALERT,210.80,297.26,59.981,1450178103,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,475530.0,475530.0,623,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178156,30813.00
12/15/2015 06:15,2,0.000,ALERT,210.35,298.77,59.981,1450178103,"201051344001135","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,305680.6,305680.6,11363,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178158,30814.00
12/15/2015 06:15,2,0.000,ALERT,210.57,300.57,59.965,1450178103,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,311626.7,311626.7,6708,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178160,30815.00
12/15/2015 06:15,2,0.000,ALERT,210.35,298.17,59.991,1450178103,"201051344001203","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,311948.8,311948.8,11375,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178162,30816.00
12/15/2015 06:15,2,0.000,ALERT,210.12,297.87,59.981,1450178103,"274151322000054","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,579482.0,579482.0,597,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178163,30817.00
12/15/2015 06:15,2,0.000,ALERT,211.25,299.07,59.981,1450178103,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,300739.0,300739.0,6707,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178165,30818.00
12/15/2015 06:15,2,0.000,ALERT,210.35,298.47,59.938,1450178103,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,310051.7,310051.7,11389,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178167,30819.00
12/15/2015 06:15,2,0.000,ALERT,210.80,299.67,59.981,1450178103,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,313767.7,313767.7,6714,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178169,30820.00
12/15/2015 06:15,2,0.000,ALERT,211.03,299.07,59.986,1450178103,"201051344000648","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,307551.4,307551.4,6701,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178171,30821.00
12/15/2015 06:15,2,0.000,ALERT,210.80,300.57,59.986,1450178103,"201051344000569","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,315137.6,315137.6,6702,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178172,30822.00
12/15/2015 06:15,2,0.000,ALERT,211.03,299.97,59.981,1450178103,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,310458.1,310458.1,6702,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178174,30823.00
12/15/2015 06:15,2,0.000,ALERT,211.03,299.67,59.986,1450178103,"201051344001158","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,306008.4,306008.4,6705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450178176,30824.00
12/15/2015 06:15,2,0.000,ALERT,211.48,300.57,59.981,1450178103,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,308001.3,308001.3,6710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178178,30825.00
12/15/2015 06:15,2,0.000,ALERT,210.35,297.26,59.970,1450178103,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,554935.2,554935.2,601,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450178180,30826.00
12/15/2015 06:30,2,0.000,ALERT,211.48,299.97,59.949,1450179003,"201051344000645","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,308743.5,308743.5,6710,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179005,30827.00
12/15/2015 06:30,2,0.000,ALERT,210.35,297.87,59.944,1450179003,"274151322000085","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,582186.4,582186.4,600,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179007,30828.00
12/15/2015 06:30,2,0.000,ALERT,211.70,299.97,59.965,1450179003,"201051344000633","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,301582.7,301582.7,6716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179009,30829.00
12/15/2015 06:30,2,0.000,ALERT,211.03,299.67,59.959,1450179003,"201051344000469","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,302529.3,302529.3,6717,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179010,30830.00
12/15/2015 06:30,2,0.000,ALERT,209.90,298.17,60.018,1450179003,"201051344000646","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,307449.1,307449.1,11367,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179012,30831.00
12/15/2015 06:30,2,0.000,ALERT,209.90,298.47,59.928,1450179003,"274151322000052","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,589730.2,589730.2,600,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179014,30832.00
12/15/2015 06:30,2,0.000,ALERT,210.35,298.77,59.996,1450179003,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,312070.2,312070.2,11373,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179016,30833.00
12/15/2015 06:30,2,0.000,ALERT,210.35,298.77,59.965,1450179003,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,310564.7,310564.7,11404,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179018,30834.00
12/15/2015 06:30,2,0.000,ALERT,210.80,299.37,59.959,1450179003,"201051344000582","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,305337.6,305337.6,11366,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179020,30835.00
12/15/2015 06:30,2,0.000,ALERT,209.90,298.77,59.959,1450179003,"201051344000955","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,314190.5,314190.5,11368,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179021,30836.00
12/15/2015 06:30,2,0.000,ALERT,210.35,297.26,59.970,1450179003,"274151322000094","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,475649.1,475649.1,624,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179023,30837.00
12/15/2015 06:30,2,0.000,ALERT,211.03,300.57,59.965,1450179003,"201051344000579","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,316140.2,316140.2,6706,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179025,30838.00
12/15/2015 06:30,2,0.000,ALERT,210.12,299.07,59.970,1450179003,"201051344000890","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,312808.9,312808.9,11378,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179027,30839.00
12/15/2015 06:30,2,0.000,ALERT,210.57,298.77,59.965,1450179003,"201051344000438","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,314493.9,314493.9,11370,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179029,30840.00
12/15/2015 06:30,2,0.000,ALERT,210.57,298.17,59.970,1450179003,"201051344000417","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,308661.0,308661.0,11378,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179031,30841.00
12/15/2015 06:30,2,0.000,ALERT,210.35,298.47,59.944,1450179003,"274151322000083","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,584242.8,584242.8,600,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179032,30842.00
12/15/2015 06:30,2,0.000,ALERT,210.80,297.87,59.959,1450179003,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,620497.0,620497.0,600,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179034,30843.00
12/15/2015 06:30,2,0.000,ALERT,210.80,300.57,59.959,1450179003,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,300260.8,300260.8,6711,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179036,30844.00
12/15/2015 06:30,2,0.000,ALERT,210.35,299.07,59.954,1450179003,"274151322000095","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,613464.2,613464.2,599,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179038,30845.00
12/15/2015 06:30,2,0.000,ALERT,210.80,299.67,60.007,1450179003,"201051344000988","219011344069620",0.00,0.50,0,294.56,301.47,0.0,0.0,0.000,300627.8,300627.8,6707,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179040,30846.00
12/15/2015 06:30,2,0.000,ALERT,210.12,298.17,59.959,1450179003,"201051344001025","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,312552.9,312552.9,11372,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179042,30847.00
12/15/2015 06:30,2,0.000,ALERT,210.80,299.97,59.954,1450179003,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,310464.3,310464.3,6708,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179043,30848.00
12/15/2015 06:30,2,0.000,ALERT,211.48,299.97,59.944,1450179003,"201051344000853","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,307368.3,307368.3,6712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179045,30849.00
12/15/2015 06:30,2,0.000,ALERT,210.80,298.77,59.954,1450179003,"201051344000685","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,314180.6,314180.6,11382,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179047,30850.00
12/15/2015 06:30,2,0.000,ALERT,210.57,298.47,60.007,1450179003,"201051344000917","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,311866.3,311866.3,11394,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179049,30851.00
12/15/2015 06:30,2,0.000,ALERT,210.80,299.37,59.965,1450179003,"201051344001145","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,314962.5,314962.5,11399,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179051,30852.00
12/15/2015 06:30,2,0.000,ALERT,210.35,298.17,59.965,1450179003,"201051344000651","219011344069620",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,309003.9,309003.9,11374,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179053,30853.00
12/15/2015 06:30,2,0.000,ALERT,209.90,297.87,59.959,1450179003,"274151322000088","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,567382.5,567382.5,600,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179055,30854.00
12/15/2015 06:30,2,0.000,ALERT,210.80,296.96,59.949,1450179003,"274151322000068","219011344069620",0.00,1.00,0,296.06,299.07,0.0,0.0,0.000,475530.0,475530.0,625,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179056,30855.00
12/15/2015 06:30,2,0.000,ALERT,210.12,299.07,59.959,1450179003,"201051344001135","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,305680.6,305680.6,11365,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179058,30856.00
12/15/2015 06:30,2,0.000,ALERT,210.35,300.57,59.954,1450179003,"201051344000594","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,311626.7,311626.7,6710,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179060,30857.00
12/15/2015 06:30,2,0.000,ALERT,210.35,298.47,59.954,1450179003,"201051344001203","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,311948.8,311948.8,11377,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179062,30858.00
12/15/2015 06:30,2,0.000,ALERT,210.12,297.87,59.938,1450179003,"274151322000054","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,579482.0,579482.0,599,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179064,30859.00
12/15/2015 06:30,2,0.000,ALERT,211.03,299.97,59.949,1450179003,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,300739.0,300739.0,6709,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179066,30860.00
12/15/2015 06:30,2,0.000,ALERT,210.35,298.77,59.970,1450179003,"201051344001093","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,310051.7,310051.7,11391,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179067,30861.00
12/15/2015 06:30,2,0.000,ALERT,210.80,300.57,59.954,1450179003,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,313767.7,313767.7,6716,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179069,30862.00
12/15/2015 06:30,2,0.000,ALERT,211.03,299.37,59.938,1450179003,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,307551.4,307551.4,6703,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179071,30863.00
12/15/2015 06:30,2,0.000,ALERT,211.03,300.57,59.949,1450179003,"201051344000569","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,315137.6,315137.6,6704,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179073,30864.00
12/15/2015 06:30,2,0.000,ALERT,210.80,299.97,59.949,1450179003,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,310458.1,310458.1,6704,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179074,30865.00
12/15/2015 06:30,2,0.000,ALERT,211.03,299.97,59.949,1450179003,"201051344001158","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,306008.4,306008.4,6707,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179076,30866.00
12/15/2015 06:30,2,0.000,ALERT,211.48,300.57,59.970,1450179003,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,308001.3,308001.3,6712,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179078,30867.00
12/15/2015 06:30,2,0.000,ALERT,210.35,296.66,59.922,1450179003,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,554935.2,554935.2,603,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179080,30868.00
12/15/2015 06:45,2,0.000,ALERT,211.03,299.67,59.959,1450179903,"201051344000645","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,308743.5,308743.5,6712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179905,30869.00
12/15/2015 06:45,2,0.000,ALERT,210.12,297.57,59.959,1450179903,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,582186.4,582186.4,602,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179907,30870.00
12/15/2015 06:45,2,0.000,ALERT,211.25,299.37,59.991,1450179903,"201051344000633","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,301582.7,301582.7,6718,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179908,30871.00
12/15/2015 06:45,2,0.000,ALERT,210.80,299.67,59.965,1450179903,"201051344000469","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,302529.3,302529.3,6719,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179910,30872.00
12/15/2015 06:45,2,0.000,ALERT,209.90,297.87,59.928,1450179903,"201051344000646","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,307449.1,307449.1,11369,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179912,30873.00
12/15/2015 06:45,2,0.000,ALERT,209.67,298.17,59.996,1450179903,"274151322000052","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,589730.2,589730.2,602,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179914,30874.00
12/15/2015 06:45,2,0.000,ALERT,210.35,298.47,59.986,1450179903,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,312070.2,312070.2,11375,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179916,30875.00
12/15/2015 06:45,2,0.000,ALERT,210.12,298.47,59.965,1450179903,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,310564.7,310564.7,11406,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179918,30876.00
12/15/2015 06:45,2,0.000,ALERT,210.57,298.77,59.970,1450179903,"201051344000582","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,305337.6,305337.6,11368,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179919,30877.00
12/15/2015 06:45,2,0.000,ALERT,209.67,297.87,59.970,1450179903,"201051344000955","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,314190.5,314190.5,11370,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179921,30878.00
12/15/2015 06:45,2,0.000,ALERT,210.12,296.96,59.959,1450179903,"274151322000094","219011344069620",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,475649.1,475649.1,626,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179923,30879.00
12/15/2015 06:45,2,0.000,ALERT,210.57,300.27,60.018,1450179903,"201051344000579","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,316140.2,316140.2,6708,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179925,30880.00
12/15/2015 06:45,2,0.000,ALERT,210.12,298.47,59.944,1450179903,"201051344000890","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,312808.9,312808.9,11380,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179927,30881.00
12/15/2015 06:45,2,0.000,ALERT,210.12,297.87,59.970,1450179903,"201051344000438","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,314493.9,314493.9,11372,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179928,30882.00
12/15/2015 06:45,2,0.000,ALERT,210.35,297.57,59.975,1450179903,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,308661.0,308661.0,11380,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179930,30883.00
12/15/2015 06:45,2,0.000,ALERT,210.35,297.87,59.970,1450179903,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,584242.8,584242.8,602,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179932,30884.00
12/15/2015 06:45,2,0.000,ALERT,210.57,297.57,59.965,1450179903,"274151322000076","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,620497.0,620497.0,602,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179934,30885.00
12/15/2015 06:45,2,0.000,ALERT,210.80,300.57,59.975,1450179903,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,300260.8,300260.8,6713,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179936,30886.00
12/15/2015 06:45,2,0.000,ALERT,210.35,298.77,59.965,1450179903,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,613464.2,613464.2,601,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179937,30887.00
12/15/2015 06:45,2,0.000,ALERT,210.57,299.37,60.007,1450179903,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,300627.8,300627.8,6709,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179939,30888.00
12/15/2015 06:45,2,0.000,ALERT,209.90,297.26,59.975,1450179903,"201051344001025","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,312552.9,312552.9,11374,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179941,30889.00
12/15/2015 06:45,2,0.000,ALERT,210.57,299.67,59.965,1450179903,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,310464.3,310464.3,6710,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179943,30890.00
12/15/2015 06:45,2,0.000,ALERT,211.03,299.67,59.970,1450179903,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,307368.3,307368.3,6714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179945,30891.00
12/15/2015 06:45,2,0.000,ALERT,210.57,298.17,59.949,1450179903,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,314180.6,314180.6,11384,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179947,30892.00
12/15/2015 06:45,2,0.000,ALERT,210.35,297.57,59.970,1450179903,"201051344000917","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,311866.3,311866.3,11396,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179948,30893.00
12/15/2015 06:45,2,0.000,ALERT,210.35,297.87,59.965,1450179903,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,314962.5,314962.5,11401,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179950,30894.00
12/15/2015 06:45,2,0.000,ALERT,210.12,296.96,59.970,1450179903,"201051344000651","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,309003.9,309003.9,11376,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179952,30895.00
12/15/2015 06:45,2,0.000,ALERT,209.67,296.96,59.954,1450179903,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,567382.5,567382.5,602,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179954,30896.00
12/15/2015 06:45,2,0.000,ALERT,210.57,296.96,59.938,1450179903,"274151322000068","219011344069620",0.00,1.00,0,295.46,298.47,0.0,0.0,0.000,475530.0,475530.0,627,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179955,30897.00
12/15/2015 06:45,2,0.000,ALERT,209.67,297.57,59.954,1450179903,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,305680.6,305680.6,11367,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179957,30898.00
12/15/2015 06:45,2,0.000,ALERT,210.12,299.97,59.928,1450179903,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,311626.7,311626.7,6712,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179959,30899.00
12/15/2015 06:45,2,0.000,ALERT,210.12,297.57,59.970,1450179903,"201051344001203","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,311948.8,311948.8,11379,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179961,30900.00
12/15/2015 06:45,2,0.000,ALERT,209.90,297.57,59.933,1450179903,"274151322000054","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,579482.0,579482.0,601,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179963,30901.00
12/15/2015 06:45,2,0.000,ALERT,210.80,299.07,59.981,1450179903,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,300739.0,300739.0,6711,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179965,30902.00
