ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 06:45,2,0.000,ALERT,209.90,297.57,59.970,1450179903,"201051344001093","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,310051.7,310051.7,11393,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179966,30903.00
12/15/2015 06:45,2,0.000,ALERT,210.57,299.67,59.959,1450179903,"201051344000900","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,313767.7,313767.7,6718,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179968,30904.00
12/15/2015 06:45,2,0.000,ALERT,210.80,298.77,59.917,1450179903,"201051344000648","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,307551.4,307551.4,6705,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179970,30905.00
12/15/2015 06:45,2,0.000,ALERT,210.57,300.27,59.970,1450179903,"201051344000569","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,315137.6,315137.6,6706,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179972,30906.00
12/15/2015 06:45,2,0.000,ALERT,210.57,299.67,59.965,1450179903,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,310458.1,310458.1,6706,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179974,30907.00
12/15/2015 06:45,2,0.000,ALERT,210.57,299.37,59.933,1450179903,"201051344001158","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,306008.4,306008.4,6709,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179975,30908.00
12/15/2015 06:45,2,0.000,ALERT,211.03,300.27,59.933,1450179903,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,308001.3,308001.3,6714,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450179977,30909.00
12/15/2015 06:45,2,0.000,ALERT,210.12,296.06,59.986,1450179903,"274151322000087","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,554935.2,554935.2,605,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450179979,30910.00
12/15/2015 07:00,2,0.000,ALERT,212.61,301.77,59.996,1450180804,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,308743.5,308743.5,6714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180806,30911.00
12/15/2015 07:00,2,0.000,ALERT,211.70,299.67,59.991,1450180804,"274151322000085","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,582186.4,582186.4,604,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180807,30912.00
12/15/2015 07:00,2,0.000,ALERT,212.83,301.77,60.002,1450180804,"201051344000633","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,301582.7,301582.7,6720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180809,30913.00
12/15/2015 07:00,2,0.000,ALERT,212.16,301.77,59.991,1450180804,"201051344000469","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,302529.3,302529.3,6721,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180811,30914.00
12/15/2015 07:00,2,0.000,ALERT,211.03,299.37,60.002,1450180804,"201051344000646","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,307449.1,307449.1,11371,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180813,30915.00
12/15/2015 07:00,2,0.000,ALERT,211.25,299.07,59.996,1450180804,"274151322000052","219011344069620",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,589730.2,589730.2,604,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180815,30916.00
12/15/2015 07:00,2,0.000,ALERT,211.48,299.97,59.991,1450180804,"201051344000585","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,312070.2,312070.2,11377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180816,30917.00
12/15/2015 07:00,2,0.000,ALERT,211.25,299.97,59.981,1450180804,"201051344001230","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,310564.7,310564.7,11408,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180818,30918.00
12/15/2015 07:00,2,0.000,ALERT,211.93,300.57,59.991,1450180804,"201051344000582","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,305337.6,305337.6,11370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180820,30919.00
12/15/2015 07:00,2,0.000,ALERT,211.03,299.67,59.986,1450180804,"201051344000955","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,314190.5,314190.5,11372,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180822,30920.00
12/15/2015 07:00,2,0.000,ALERT,211.25,298.77,59.986,1450180804,"274151322000094","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,475649.1,475649.1,628,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180824,30921.00
12/15/2015 07:00,2,0.000,ALERT,212.16,302.37,59.986,1450180804,"201051344000579","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,316140.2,316140.2,6710,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180826,30922.00
12/15/2015 07:00,2,0.000,ALERT,211.03,299.97,59.981,1450180804,"201051344000890","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,312808.9,312808.9,11382,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180827,30923.00
12/15/2015 07:00,2,0.000,ALERT,211.25,299.37,59.991,1450180804,"201051344000438","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,314493.9,314493.9,11374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180829,30924.00
12/15/2015 07:00,2,0.000,ALERT,211.48,299.07,59.949,1450180804,"201051344000417","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,308661.0,308661.0,11382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180831,30925.00
12/15/2015 07:00,2,0.000,ALERT,211.25,299.67,59.996,1450180804,"274151322000083","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,584242.8,584242.8,604,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180833,30926.00
12/15/2015 07:00,2,0.000,ALERT,211.93,299.67,59.975,1450180804,"274151322000076","219011344069620",0.00,0.50,0,294.86,301.47,0.0,0.0,0.000,620497.0,620497.0,604,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180835,30927.00
12/15/2015 07:00,2,0.000,ALERT,211.93,302.07,59.991,1450180804,"201051344000868","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,300260.8,300260.8,6715,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180836,30928.00
12/15/2015 07:00,2,0.000,ALERT,211.48,299.97,59.991,1450180804,"274151322000095","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,613464.2,613464.2,603,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180838,30929.00
12/15/2015 07:00,2,0.000,ALERT,211.93,301.47,59.991,1450180804,"201051344000988","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,300627.8,300627.8,6711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180840,30930.00
12/15/2015 07:00,2,0.000,ALERT,211.03,298.47,59.991,1450180804,"201051344001025","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,312552.9,312552.9,11376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180842,30931.00
12/15/2015 07:00,2,0.000,ALERT,211.93,301.77,60.002,1450180804,"201051344000458","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,310464.3,310464.3,6712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180844,30932.00
12/15/2015 07:00,2,0.000,ALERT,212.61,301.47,60.034,1450180804,"201051344000853","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,307368.3,307368.3,6716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180845,30933.00
12/15/2015 07:00,2,0.000,ALERT,211.48,299.37,59.986,1450180804,"201051344000685","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,314180.6,314180.6,11386,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180847,30934.00
12/15/2015 07:00,2,0.000,ALERT,211.48,299.07,59.996,1450180804,"201051344000917","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,311866.3,311866.3,11398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180849,30935.00
12/15/2015 07:00,2,0.000,ALERT,211.48,299.67,60.028,1450180804,"201051344001145","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,314962.5,314962.5,11403,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180851,30936.00
12/15/2015 07:00,2,0.000,ALERT,211.25,298.47,60.002,1450180804,"201051344000651","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,309003.9,309003.9,11378,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180853,30937.00
12/15/2015 07:00,2,0.000,ALERT,210.80,299.07,59.996,1450180804,"274151322000088","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,567382.5,567382.5,604,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180855,30938.00
12/15/2015 07:00,2,0.000,ALERT,211.93,298.47,59.991,1450180804,"274151322000068","219011344069620",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,475530.0,475530.0,629,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180857,30939.00
12/15/2015 07:00,2,0.000,ALERT,210.80,299.67,59.991,1450180804,"201051344001135","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,305680.6,305680.6,11369,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180859,30940.00
12/15/2015 07:00,2,0.000,ALERT,211.48,302.37,59.991,1450180804,"201051344000594","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,311626.7,311626.7,6714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450180860,30941.00
12/15/2015 07:00,2,0.000,ALERT,211.03,299.07,59.991,1450180804,"201051344001203","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,311948.8,311948.8,11381,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180862,30942.00
12/15/2015 07:00,2,0.000,ALERT,211.03,299.37,59.944,1450180804,"274151322000054","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,579482.0,579482.0,603,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180864,30943.00
12/15/2015 07:00,2,0.000,ALERT,212.16,301.17,59.944,1450180804,"201051344000867","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,300739.0,300739.0,6713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180866,30944.00
12/15/2015 07:00,2,0.000,ALERT,211.25,299.37,59.959,1450180804,"201051344001093","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,310051.7,310051.7,11395,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180868,30945.00
12/15/2015 07:00,2,0.000,ALERT,211.70,301.77,59.986,1450180804,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,313767.7,313767.7,6720,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180869,30946.00
12/15/2015 07:00,2,0.000,ALERT,212.16,300.87,59.981,1450180804,"201051344000648","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,307551.4,307551.4,6707,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180871,30947.00
12/15/2015 07:00,2,0.000,ALERT,211.93,302.07,59.991,1450180804,"201051344000569","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,315137.6,315137.6,6708,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180873,30948.00
12/15/2015 07:00,2,0.000,ALERT,211.93,302.07,59.981,1450180804,"201051344000983","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,310458.1,310458.1,6708,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180875,30949.00
12/15/2015 07:00,2,0.000,ALERT,211.93,301.47,59.986,1450180804,"201051344001158","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,306008.4,306008.4,6711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180876,30950.00
12/15/2015 07:00,2,0.000,ALERT,212.38,302.07,59.991,1450180804,"201051344000576","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,308001.3,308001.3,6716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180878,30951.00
12/15/2015 07:00,2,0.000,ALERT,211.25,298.17,59.975,1450180804,"274151322000087","219011344069620",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,554935.2,554935.2,607,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450180880,30952.00
12/15/2015 07:15,2,0.000,ALERT,212.38,301.47,59.949,1450181703,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,308743.5,308743.5,6716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181705,30953.00
12/15/2015 07:15,2,0.000,ALERT,211.03,298.47,59.975,1450181703,"274151322000085","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,582186.4,582186.4,606,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181707,30954.00
12/15/2015 07:15,2,0.000,ALERT,212.38,301.17,59.981,1450181703,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,301582.7,301582.7,6722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181709,30955.00
12/15/2015 07:15,2,0.000,ALERT,211.93,301.47,59.981,1450181703,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,302529.3,302529.3,6723,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181711,30956.00
12/15/2015 07:15,2,0.000,ALERT,210.80,299.07,59.970,1450181703,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,307449.1,307449.1,11373,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181713,30957.00
12/15/2015 07:15,2,0.000,ALERT,211.03,299.07,59.970,1450181703,"274151322000052","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,589730.2,589730.2,606,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181714,30958.00
12/15/2015 07:15,2,0.000,ALERT,211.25,299.67,59.981,1450181703,"201051344000585","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,312070.2,312070.2,11379,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181716,30959.00
12/15/2015 07:15,2,0.000,ALERT,211.03,299.67,59.981,1450181703,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,310564.7,310564.7,11410,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181718,30960.00
12/15/2015 07:15,2,0.000,ALERT,211.70,300.27,59.981,1450181703,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,305337.6,305337.6,11372,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181720,30961.00
12/15/2015 07:15,2,0.000,ALERT,210.80,299.37,59.975,1450181703,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,314190.5,314190.5,11374,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181721,30962.00
12/15/2015 07:15,2,0.000,ALERT,211.03,296.96,59.975,1450181703,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,475649.1,475649.1,630,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181723,30963.00
12/15/2015 07:15,2,0.000,ALERT,211.93,302.68,59.975,1450181703,"201051344000579","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,316140.2,316140.2,6712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181725,30964.00
12/15/2015 07:15,2,0.000,ALERT,210.80,299.37,59.981,1450181703,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,312808.9,312808.9,11384,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181727,30965.00
12/15/2015 07:15,2,0.000,ALERT,211.25,299.07,59.954,1450181703,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,314493.9,314493.9,11376,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181729,30966.00
12/15/2015 07:15,2,0.000,ALERT,211.48,298.77,59.933,1450181703,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,308661.0,308661.0,11384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181730,30967.00
12/15/2015 07:15,2,0.000,ALERT,211.03,298.17,59.970,1450181703,"274151322000083","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,584242.8,584242.8,606,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181732,30968.00
12/15/2015 07:15,2,0.000,ALERT,211.48,298.17,59.965,1450181703,"274151322000076","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,620497.0,620497.0,606,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181734,30969.00
12/15/2015 07:15,2,0.000,ALERT,211.93,302.37,59.975,1450181703,"201051344000868","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,300260.8,300260.8,6717,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181736,30970.00
12/15/2015 07:15,2,0.000,ALERT,211.03,299.67,59.965,1450181703,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,613464.2,613464.2,605,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181738,30971.00
12/15/2015 07:15,2,0.000,ALERT,211.70,301.17,59.981,1450181703,"201051344000988","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,300627.8,300627.8,6713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181740,30972.00
12/15/2015 07:15,2,0.000,ALERT,211.03,298.47,59.970,1450181703,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,312552.9,312552.9,11378,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181741,30973.00
12/15/2015 07:15,2,0.000,ALERT,211.70,301.47,59.970,1450181703,"201051344000458","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,310464.3,310464.3,6714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181743,30974.00
12/15/2015 07:15,2,0.000,ALERT,212.61,301.77,59.928,1450181703,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,307368.3,307368.3,6718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181745,30975.00
12/15/2015 07:15,2,0.000,ALERT,211.48,299.37,59.965,1450181703,"201051344000685","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,314180.6,314180.6,11388,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181747,30976.00
12/15/2015 07:15,2,0.000,ALERT,211.25,298.77,59.986,1450181703,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,311866.3,311866.3,11400,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181749,30977.00
12/15/2015 07:15,2,0.000,ALERT,211.48,299.67,59.970,1450181703,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,314962.5,314962.5,11405,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181751,30978.00
12/15/2015 07:15,2,0.000,ALERT,211.25,298.47,59.965,1450181703,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,309003.9,309003.9,11380,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181753,30979.00
12/15/2015 07:15,2,0.000,ALERT,210.80,299.07,60.002,1450181703,"274151322000088","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,567382.5,567382.5,606,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181755,30980.00
12/15/2015 07:15,2,0.000,ALERT,211.70,297.57,59.959,1450181703,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,475530.0,475530.0,631,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181756,30981.00
12/15/2015 07:15,2,0.000,ALERT,210.80,298.77,59.981,1450181703,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,305680.6,305680.6,11371,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181758,30982.00
12/15/2015 07:15,2,0.000,ALERT,211.70,302.37,59.996,1450181703,"201051344000594","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,311626.7,311626.7,6716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181760,30983.00
12/15/2015 07:15,2,0.000,ALERT,211.03,298.77,59.959,1450181703,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,311948.8,311948.8,11383,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181762,30984.00
12/15/2015 07:15,2,0.000,ALERT,210.80,298.17,59.991,1450181703,"274151322000054","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,579482.0,579482.0,605,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181764,30985.00
12/15/2015 07:15,2,0.000,ALERT,212.16,301.47,59.986,1450181703,"201051344000867","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,300739.0,300739.0,6715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181765,30986.00
12/15/2015 07:15,2,0.000,ALERT,210.80,298.77,59.986,1450181703,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,310051.7,310051.7,11397,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181767,30987.00
12/15/2015 07:15,2,0.000,ALERT,211.70,301.77,60.028,1450181703,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313767.7,313767.7,6722,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181769,30988.00
12/15/2015 07:15,2,0.000,ALERT,212.16,300.87,59.986,1450181703,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,307551.4,307551.4,6709,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181771,30989.00
12/15/2015 07:15,2,0.000,ALERT,211.93,302.37,59.986,1450181703,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,315137.6,315137.6,6710,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181772,30990.00
12/15/2015 07:15,2,0.000,ALERT,211.93,301.77,59.991,1450181703,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,310458.1,310458.1,6710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181774,30991.00
12/15/2015 07:15,2,0.000,ALERT,211.93,301.47,60.023,1450181703,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,306008.4,306008.4,6713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181776,30992.00
12/15/2015 07:15,2,0.000,ALERT,212.38,302.07,59.944,1450181703,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,308001.3,308001.3,6718,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450181778,30993.00
12/15/2015 07:15,2,0.000,ALERT,211.25,298.17,59.991,1450181703,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,554935.2,554935.2,609,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450181780,30994.00
12/15/2015 07:30,2,0.000,ALERT,212.16,300.87,59.981,1450182605,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,308743.5,308743.5,6718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182607,30995.00
12/15/2015 07:30,2,0.000,ALERT,211.03,298.17,59.991,1450182605,"274151322000085","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,582186.4,582186.4,608,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182609,30996.00
12/15/2015 07:30,2,0.000,ALERT,212.16,300.57,60.007,1450182605,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,301582.7,301582.7,6724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182611,30997.00
12/15/2015 07:30,2,0.000,ALERT,211.70,300.57,60.002,1450182605,"201051344000469","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,302529.3,302529.3,6725,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182613,30998.00
12/15/2015 07:30,2,0.000,ALERT,210.57,298.47,59.991,1450182605,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,307449.1,307449.1,11375,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182615,30999.00
12/15/2015 07:30,2,0.000,ALERT,210.57,299.07,59.954,1450182605,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,589730.2,589730.2,608,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182617,31000.00
12/15/2015 07:30,2,0.000,ALERT,211.03,299.07,59.991,1450182605,"201051344000585","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,312070.2,312070.2,11381,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182619,31001.00
12/15/2015 07:30,2,0.000,ALERT,210.80,299.07,59.991,1450182605,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,310564.7,310564.7,11412,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182620,31002.00
12/15/2015 07:30,2,0.000,ALERT,211.70,299.97,60.023,1450182605,"201051344000582","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,305337.6,305337.6,11374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182622,31003.00
12/15/2015 07:30,2,0.000,ALERT,210.80,299.07,59.986,1450182605,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,314190.5,314190.5,11376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182624,31004.00
12/15/2015 07:30,2,0.000,ALERT,210.80,298.17,59.970,1450182605,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,475649.1,475649.1,632,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182626,31005.00
12/15/2015 07:30,2,0.000,ALERT,211.70,301.17,60.028,1450182605,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,316140.2,316140.2,6714,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182628,31006.00
12/15/2015 07:30,2,0.000,ALERT,211.03,299.37,60.034,1450182605,"201051344000890","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,312808.9,312808.9,11386,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182629,31007.00
12/15/2015 07:30,2,0.000,ALERT,211.25,299.07,59.996,1450182605,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,314493.9,314493.9,11378,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182631,31008.00
12/15/2015 07:30,2,0.000,ALERT,211.25,298.77,60.002,1450182605,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,308661.0,308661.0,11386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182633,31009.00
12/15/2015 07:30,2,0.000,ALERT,211.03,299.07,59.996,1450182605,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,584242.8,584242.8,608,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182635,31010.00
12/15/2015 07:30,2,0.000,ALERT,211.48,299.07,59.991,1450182605,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,620497.0,620497.0,608,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182637,31011.00
12/15/2015 07:30,2,0.000,ALERT,211.70,301.77,60.002,1450182605,"201051344000868","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,300260.8,300260.8,6719,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182638,31012.00
12/15/2015 07:30,2,0.000,ALERT,210.80,299.07,59.986,1450182605,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,613464.2,613464.2,607,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182640,31013.00
12/15/2015 07:30,2,0.000,ALERT,211.48,300.27,59.944,1450182605,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,300627.8,300627.8,6715,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182642,31014.00
12/15/2015 07:30,2,0.000,ALERT,210.80,298.17,59.991,1450182605,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,312552.9,312552.9,11380,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182644,31015.00
12/15/2015 07:30,2,0.000,ALERT,211.25,300.27,59.991,1450182605,"201051344000458","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,310464.3,310464.3,6716,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182646,31016.00
12/15/2015 07:30,2,0.000,ALERT,211.93,299.97,59.996,1450182605,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,307368.3,307368.3,6720,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182648,31017.00
12/15/2015 07:30,2,0.000,ALERT,211.48,299.07,59.970,1450182605,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,314180.6,314180.6,11390,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182649,31018.00
12/15/2015 07:30,2,0.000,ALERT,211.25,298.17,60.002,1450182605,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,311866.3,311866.3,11402,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182651,31019.00
12/15/2015 07:30,2,0.000,ALERT,211.48,299.37,60.012,1450182605,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,314962.5,314962.5,11407,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182653,31020.00
12/15/2015 07:30,2,0.000,ALERT,211.48,298.47,60.023,1450182605,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,309003.9,309003.9,11382,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182655,31021.00
12/15/2015 07:30,2,0.000,ALERT,210.35,297.87,59.996,1450182605,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,567382.5,567382.5,608,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182657,31022.00
12/15/2015 07:30,2,0.000,ALERT,211.48,297.57,60.007,1450182605,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,475530.0,475530.0,633,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182658,31023.00
12/15/2015 07:30,2,0.000,ALERT,210.57,298.77,60.002,1450182605,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,305680.6,305680.6,11373,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182660,31024.00
12/15/2015 07:30,2,0.000,ALERT,211.03,301.17,60.002,1450182605,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,311626.7,311626.7,6718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182662,31025.00
12/15/2015 07:30,2,0.000,ALERT,210.80,298.47,60.012,1450182605,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,311948.8,311948.8,11385,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182664,31026.00
12/15/2015 07:30,2,0.000,ALERT,210.80,298.47,59.991,1450182605,"274151322000054","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,579482.0,579482.0,607,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182666,31027.00
12/15/2015 07:30,2,0.000,ALERT,211.70,299.97,60.002,1450182605,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,300739.0,300739.0,6717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182667,31028.00
12/15/2015 07:30,2,0.000,ALERT,210.80,298.47,59.996,1450182605,"201051344001093","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,310051.7,310051.7,11399,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182669,31029.00
12/15/2015 07:30,2,0.000,ALERT,211.48,300.57,59.965,1450182605,"201051344000900","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,313767.7,313767.7,6724,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182671,31030.00
12/15/2015 07:30,2,0.000,ALERT,211.70,299.97,60.002,1450182605,"201051344000648","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,307551.4,307551.4,6711,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182673,31031.00
12/15/2015 07:30,2,0.000,ALERT,211.70,301.17,60.039,1450182605,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,315137.6,315137.6,6712,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182675,31032.00
12/15/2015 07:30,2,0.000,ALERT,211.48,300.57,60.002,1450182605,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,310458.1,310458.1,6712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182677,31033.00
12/15/2015 07:30,2,0.000,ALERT,211.48,300.57,59.959,1450182605,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,306008.4,306008.4,6715,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182679,31034.00
12/15/2015 07:30,2,0.000,ALERT,211.93,301.17,59.996,1450182605,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,308001.3,308001.3,6720,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450182681,31035.00
12/15/2015 07:30,2,0.000,ALERT,210.80,297.87,59.991,1450182605,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,554935.2,554935.2,611,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450182682,31036.00
12/15/2015 07:45,2,0.000,ALERT,211.93,300.87,59.965,1450183503,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,308743.5,308743.5,6720,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183505,31037.00
12/15/2015 07:45,2,0.000,ALERT,211.03,298.77,59.996,1450183503,"274151322000085","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,582186.4,582186.4,610,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183507,31038.00
12/15/2015 07:45,2,0.000,ALERT,212.16,300.57,59.996,1450183503,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,301582.7,301582.7,6726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183509,31039.00
12/15/2015 07:45,2,0.000,ALERT,211.25,300.27,59.996,1450183503,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,302529.3,302529.3,6727,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183511,31040.00
12/15/2015 07:45,2,0.000,ALERT,210.57,298.77,59.996,1450183503,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,307449.1,307449.1,11377,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183513,31041.00
12/15/2015 07:45,2,0.000,ALERT,210.57,298.17,59.991,1450183503,"274151322000052","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,589730.2,589730.2,610,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183515,31042.00
12/15/2015 07:45,2,0.000,ALERT,211.03,299.37,59.996,1450183503,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,312070.2,312070.2,11383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183516,31043.00
12/15/2015 07:45,2,0.000,ALERT,211.03,299.37,59.975,1450183503,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,310564.7,310564.7,11414,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183518,31044.00
12/15/2015 07:45,2,0.000,ALERT,211.48,299.67,59.991,1450183503,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,305337.6,305337.6,11376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183520,31045.00
12/15/2015 07:45,2,0.000,ALERT,210.57,298.77,59.986,1450183503,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,314190.5,314190.5,11378,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183522,31046.00
12/15/2015 07:45,2,0.000,ALERT,210.80,297.87,59.986,1450183503,"274151322000094","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,475649.1,475649.1,634,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183523,31047.00
12/15/2015 07:45,2,0.000,ALERT,211.70,301.47,59.986,1450183503,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,316140.2,316140.2,6716,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183525,31048.00
