ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 07:45,2,0.000,ALERT,210.57,299.07,59.991,1450183503,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,312808.9,312808.9,11388,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183527,31049.00
12/15/2015 07:45,2,0.000,ALERT,211.03,298.77,60.012,1450183503,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,314493.9,314493.9,11380,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183529,31050.00
12/15/2015 07:45,2,0.000,ALERT,211.25,298.47,59.991,1450183503,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,308661.0,308661.0,11388,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183531,31051.00
12/15/2015 07:45,2,0.000,ALERT,211.03,298.77,59.949,1450183503,"274151322000083","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,584242.8,584242.8,610,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183533,31052.00
12/15/2015 07:45,2,0.000,ALERT,211.48,298.17,59.981,1450183503,"274151322000076","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,620497.0,620497.0,610,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183534,31053.00
12/15/2015 07:45,2,0.000,ALERT,211.70,301.47,59.970,1450183503,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,300260.8,300260.8,6721,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183536,31054.00
12/15/2015 07:45,2,0.000,ALERT,210.80,299.67,59.981,1450183503,"274151322000095","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,613464.2,613464.2,609,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183538,31055.00
12/15/2015 07:45,2,0.000,ALERT,211.48,300.57,59.975,1450183503,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,300627.8,300627.8,6717,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183540,31056.00
12/15/2015 07:45,2,0.000,ALERT,210.80,298.17,60.028,1450183503,"201051344001025","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,312552.9,312552.9,11382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183542,31057.00
12/15/2015 07:45,2,0.000,ALERT,211.48,300.57,59.981,1450183503,"201051344000458","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,310464.3,310464.3,6718,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183543,31058.00
12/15/2015 07:45,2,0.000,ALERT,212.16,300.27,59.975,1450183503,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,307368.3,307368.3,6722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183545,31059.00
12/15/2015 07:45,2,0.000,ALERT,211.48,299.07,59.954,1450183503,"201051344000685","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,314180.6,314180.6,11392,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183547,31060.00
12/15/2015 07:45,2,0.000,ALERT,211.25,298.47,59.975,1450183503,"201051344000917","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,311866.3,311866.3,11404,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183549,31061.00
12/15/2015 07:45,2,0.000,ALERT,211.25,299.07,59.938,1450183503,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,314962.5,314962.5,11409,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183550,31062.00
12/15/2015 07:45,2,0.000,ALERT,211.03,298.17,59.981,1450183503,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,309003.9,309003.9,11384,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183552,31063.00
12/15/2015 07:45,2,0.000,ALERT,210.57,298.77,59.991,1450183503,"274151322000088","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,567382.5,567382.5,610,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183554,31064.00
12/15/2015 07:45,2,0.000,ALERT,211.48,298.17,59.965,1450183503,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,475530.0,475530.0,635,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183556,31065.00
12/15/2015 07:45,2,0.000,ALERT,210.57,298.77,59.965,1450183503,"201051344001135","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,305680.6,305680.6,11375,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183558,31066.00
12/15/2015 07:45,2,0.000,ALERT,211.25,301.17,59.975,1450183503,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,311626.7,311626.7,6720,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183560,31067.00
12/15/2015 07:45,2,0.000,ALERT,211.03,298.77,59.970,1450183503,"201051344001203","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,311948.8,311948.8,11387,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183562,31068.00
12/15/2015 07:45,2,0.000,ALERT,210.57,299.07,60.012,1450183503,"274151322000054","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,579482.0,579482.0,609,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183563,31069.00
12/15/2015 07:45,2,0.000,ALERT,211.93,300.27,59.975,1450183503,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,300739.0,300739.0,6719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183565,31070.00
12/15/2015 07:45,2,0.000,ALERT,211.03,299.07,59.970,1450183503,"201051344001093","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,310051.7,310051.7,11401,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183567,31071.00
12/15/2015 07:45,2,0.000,ALERT,211.48,300.57,60.018,1450183503,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313767.7,313767.7,6726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183569,31072.00
12/15/2015 07:45,2,0.000,ALERT,211.93,299.97,59.975,1450183503,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,307551.4,307551.4,6713,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183571,31073.00
12/15/2015 07:45,2,0.000,ALERT,211.48,301.17,59.981,1450183503,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,315137.6,315137.6,6714,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183572,31074.00
12/15/2015 07:45,2,0.000,ALERT,211.48,300.57,59.965,1450183503,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,310458.1,310458.1,6714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183574,31075.00
12/15/2015 07:45,2,0.000,ALERT,211.93,300.57,59.996,1450183503,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,306008.4,306008.4,6717,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450183576,31076.00
12/15/2015 07:45,2,0.000,ALERT,212.16,301.17,59.970,1450183503,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,308001.3,308001.3,6722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183578,31077.00
12/15/2015 07:45,2,0.000,ALERT,211.03,297.87,59.965,1450183503,"274151322000087","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,554935.2,554935.2,613,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450183580,31078.00
12/15/2015 08:00,2,0.000,ALERT,212.61,300.87,59.996,1450184403,"201051344000645","219011344069620",0.00,1.00,0,287.65,302.98,0.0,0.0,0.000,308743.5,308743.5,6722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184405,31079.00
12/15/2015 08:00,2,0.000,ALERT,211.48,298.77,59.975,1450184403,"274151322000085","219011344069620",0.00,0.50,0,285.54,301.77,0.0,0.0,0.000,582186.4,582186.4,612,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184407,31080.00
12/15/2015 08:00,2,0.000,ALERT,212.83,300.87,59.986,1450184403,"201051344000633","219011344069620",0.00,-0.50,0,286.14,302.68,0.0,0.0,0.000,301582.7,301582.7,6728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184409,31081.00
12/15/2015 08:00,2,0.000,ALERT,212.38,301.17,59.981,1450184403,"201051344000469","219011344069620",0.00,-0.50,0,286.74,302.98,0.0,0.0,0.000,302529.3,302529.3,6729,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184410,31082.00
12/15/2015 08:00,2,0.000,ALERT,211.03,299.67,59.975,1450184403,"201051344000646","219011344069620",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,307449.1,307449.1,11379,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184412,31083.00
12/15/2015 08:00,2,0.000,ALERT,211.03,299.67,60.007,1450184403,"274151322000052","219011344069620",0.00,0.50,0,285.54,301.47,0.0,0.0,0.000,589730.2,589730.2,612,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184414,31084.00
12/15/2015 08:00,2,0.000,ALERT,211.48,299.97,59.970,1450184403,"201051344000585","219011344069620",0.00,0.50,0,285.84,301.47,0.0,0.0,0.000,312070.2,312070.2,11385,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184416,31085.00
12/15/2015 08:00,2,0.000,ALERT,211.48,299.97,59.970,1450184403,"201051344001230","219011344069620",0.00,0.00,0,286.74,301.47,0.0,0.0,0.000,310564.7,310564.7,11416,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184418,31086.00
12/15/2015 08:00,2,0.000,ALERT,211.93,300.57,59.970,1450184403,"201051344000582","219011344069620",0.00,-0.50,0,287.35,302.07,0.0,0.0,0.000,305337.6,305337.6,11378,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184419,31087.00
12/15/2015 08:00,2,0.000,ALERT,211.03,299.67,59.975,1450184403,"201051344000955","219011344069620",0.00,0.00,0,286.44,300.87,0.0,0.0,0.000,314190.5,314190.5,11380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184421,31088.00
12/15/2015 08:00,2,0.000,ALERT,211.48,298.17,59.965,1450184403,"274151322000094","219011344069620",0.00,-0.50,0,285.24,300.87,0.0,0.0,0.000,475649.1,475649.1,636,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184423,31089.00
12/15/2015 08:00,2,0.000,ALERT,212.16,302.07,59.975,1450184403,"201051344000579","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,316140.2,316140.2,6718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184425,31090.00
12/15/2015 08:00,2,0.000,ALERT,211.25,299.97,59.959,1450184403,"201051344000890","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,312808.9,312808.9,11390,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184427,31091.00
12/15/2015 08:00,2,0.000,ALERT,211.48,299.37,59.959,1450184403,"201051344000438","219011344069620",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,314493.9,314493.9,11382,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184429,31092.00
12/15/2015 08:00,2,0.000,ALERT,211.48,298.77,59.965,1450184403,"201051344000417","219011344069620",0.00,0.00,0,285.84,300.57,0.0,0.0,0.000,308661.0,308661.0,11390,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184430,31093.00
12/15/2015 08:00,2,0.000,ALERT,211.70,299.67,59.922,1450184403,"274151322000083","219011344069620",0.00,0.50,0,286.14,301.77,0.0,0.0,0.000,584242.8,584242.8,612,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184432,31094.00
12/15/2015 08:00,2,0.000,ALERT,212.16,298.77,59.959,1450184403,"274151322000076","219011344069620",0.00,0.50,0,285.54,302.07,0.0,0.0,0.000,620497.0,620497.0,612,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184434,31095.00
12/15/2015 08:00,2,0.000,ALERT,212.16,302.07,59.965,1450184403,"201051344000868","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,300260.8,300260.8,6723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184436,31096.00
12/15/2015 08:00,2,0.000,ALERT,211.70,300.27,59.954,1450184403,"274151322000095","219011344069620",0.00,-0.50,0,286.74,302.68,0.0,0.0,0.000,613464.2,613464.2,611,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184438,31097.00
12/15/2015 08:00,2,0.000,ALERT,211.93,301.17,59.959,1450184403,"201051344000988","219011344069620",0.00,0.50,0,285.24,302.68,0.0,0.0,0.000,300627.8,300627.8,6719,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184439,31098.00
12/15/2015 08:00,2,0.000,ALERT,211.25,298.77,59.986,1450184403,"201051344001025","219011344069620",0.00,-0.50,0,285.84,301.77,0.0,0.0,0.000,312552.9,312552.9,11384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184441,31099.00
12/15/2015 08:00,2,0.000,ALERT,211.93,301.17,59.986,1450184403,"201051344000458","219011344069620",0.00,1.50,0,287.65,303.88,0.0,0.0,0.000,310464.3,310464.3,6720,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184443,31100.00
12/15/2015 08:00,2,0.000,ALERT,212.61,301.17,59.959,1450184403,"201051344000853","219011344069620",0.00,0.00,0,287.65,303.28,0.0,0.0,0.000,307368.3,307368.3,6724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184445,31101.00
12/15/2015 08:00,2,0.000,ALERT,211.70,299.67,59.965,1450184403,"201051344000685","219011344069620",0.00,0.00,0,286.44,301.17,0.0,0.0,0.000,314180.6,314180.6,11394,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184447,31102.00
12/15/2015 08:00,2,0.000,ALERT,211.48,299.07,59.991,1450184403,"201051344000917","219011344069620",0.00,1.50,0,284.94,300.57,0.0,0.0,0.000,311866.3,311866.3,11406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184448,31103.00
12/15/2015 08:00,2,0.000,ALERT,211.48,299.67,59.949,1450184403,"201051344001145","219011344069620",0.00,0.00,0,286.74,301.77,0.0,0.0,0.000,314962.5,314962.5,11411,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184450,31104.00
12/15/2015 08:00,2,0.000,ALERT,211.48,298.77,59.959,1450184403,"201051344000651","219011344069620",0.00,-1.00,0,285.84,300.57,0.0,0.0,0.000,309003.9,309003.9,11386,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184452,31105.00
12/15/2015 08:00,2,0.000,ALERT,211.03,298.77,59.959,1450184403,"274151322000088","219011344069620",0.00,1.00,0,285.54,301.17,0.0,0.0,0.000,567382.5,567382.5,612,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184454,31106.00
12/15/2015 08:00,2,0.000,ALERT,212.16,298.47,59.965,1450184403,"274151322000068","219011344069620",0.00,1.00,0,285.24,300.57,0.0,0.0,0.000,475530.0,475530.0,637,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184456,31107.00
12/15/2015 08:00,2,0.000,ALERT,211.03,299.07,59.917,1450184403,"201051344001135","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,305680.6,305680.6,11377,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184458,31108.00
12/15/2015 08:00,2,0.000,ALERT,211.93,301.77,59.970,1450184403,"201051344000594","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,311626.7,311626.7,6722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184460,31109.00
12/15/2015 08:00,2,0.000,ALERT,211.48,299.07,59.954,1450184403,"201051344001203","219011344069620",0.00,0.00,0,286.44,302.68,0.0,0.0,0.000,311948.8,311948.8,11389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184462,31110.00
12/15/2015 08:00,2,0.000,ALERT,211.25,299.67,59.954,1450184403,"274151322000054","219011344069620",0.00,1.50,0,285.84,301.47,0.0,0.0,0.000,579482.0,579482.0,611,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184463,31111.00
12/15/2015 08:00,2,0.000,ALERT,212.38,300.57,59.954,1450184403,"201051344000867","219011344069620",0.00,1.00,0,287.05,303.28,0.0,0.0,0.000,300739.0,300739.0,6721,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184465,31112.00
12/15/2015 08:00,2,0.000,ALERT,211.25,299.37,59.991,1450184403,"201051344001093","219011344069620",0.00,1.00,0,286.14,300.87,0.0,0.0,0.000,310051.7,310051.7,11403,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184467,31113.00
12/15/2015 08:00,2,0.000,ALERT,211.93,301.17,59.954,1450184403,"201051344000900","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,313767.7,313767.7,6728,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184469,31114.00
12/15/2015 08:00,2,0.000,ALERT,212.38,300.57,59.965,1450184403,"201051344000648","219011344069620",0.00,-0.50,0,287.05,302.98,0.0,0.0,0.000,307551.4,307551.4,6715,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184471,31115.00
12/15/2015 08:00,2,0.000,ALERT,212.16,301.77,59.959,1450184403,"201051344000569","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,315137.6,315137.6,6716,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184473,31116.00
12/15/2015 08:00,2,0.000,ALERT,212.16,301.47,59.954,1450184403,"201051344000983","219011344069620",0.00,0.50,0,287.65,303.58,0.0,0.0,0.000,310458.1,310458.1,6716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450184474,31117.00
12/15/2015 08:00,2,0.000,ALERT,212.38,301.17,59.954,1450184403,"201051344001158","219011344069620",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,306008.4,306008.4,6719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184476,31118.00
12/15/2015 08:00,2,0.000,ALERT,212.38,301.47,59.965,1450184403,"201051344000576","219011344069620",0.00,0.00,0,287.65,303.58,0.0,0.0,0.000,308001.3,308001.3,6724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184478,31119.00
12/15/2015 08:00,2,0.000,ALERT,211.25,298.17,59.949,1450184403,"274151322000087","219011344069620",0.00,1.50,0,284.64,300.27,0.0,0.0,0.000,554935.2,554935.2,615,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450184480,31120.00
12/15/2015 08:15,2,0.000,ALERT,212.38,300.57,60.034,1450185303,"201051344000645","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,308743.5,308743.5,6724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185305,31121.00
12/15/2015 08:15,2,0.000,ALERT,211.25,298.77,59.981,1450185303,"274151322000085","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,582186.4,582186.4,614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185307,31122.00
12/15/2015 08:15,2,0.000,ALERT,212.38,300.57,59.991,1450185303,"201051344000633","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,301582.7,301582.7,6730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185309,31123.00
12/15/2015 08:15,2,0.000,ALERT,211.93,300.57,59.981,1450185303,"201051344000469","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,302529.3,302529.3,6731,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185310,31124.00
12/15/2015 08:15,2,0.000,ALERT,211.25,299.37,59.975,1450185303,"201051344000646","219011344069620",0.00,-0.50,0,297.26,309.29,0.0,0.0,0.000,307449.1,307449.1,11381,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185312,31125.00
12/15/2015 08:15,2,0.000,ALERT,211.03,299.97,59.991,1450185303,"274151322000052","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,589730.2,589730.2,614,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185314,31126.00
12/15/2015 08:15,2,0.000,ALERT,211.70,299.67,59.981,1450185303,"201051344000585","219011344069620",0.00,0.50,0,297.26,308.99,0.0,0.0,0.000,312070.2,312070.2,11387,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185316,31127.00
12/15/2015 08:15,2,0.000,ALERT,211.48,299.67,59.981,1450185303,"201051344001230","219011344069620",0.00,0.00,0,297.87,309.89,0.0,0.0,0.000,310564.7,310564.7,11418,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185318,31128.00
12/15/2015 08:15,2,0.000,ALERT,211.93,300.27,59.991,1450185303,"201051344000582","219011344069620",0.00,-0.50,0,298.47,310.19,0.0,0.0,0.000,305337.6,305337.6,11380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185319,31129.00
12/15/2015 08:15,2,0.000,ALERT,211.03,299.37,59.975,1450185303,"201051344000955","219011344069620",0.00,0.00,0,297.87,308.99,0.0,0.0,0.000,314190.5,314190.5,11382,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185321,31130.00
12/15/2015 08:15,2,0.000,ALERT,211.25,298.17,59.970,1450185303,"274151322000094","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,475649.1,475649.1,638,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185323,31131.00
12/15/2015 08:15,2,0.000,ALERT,211.93,301.47,59.975,1450185303,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,316140.2,316140.2,6720,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185325,31132.00
12/15/2015 08:15,2,0.000,ALERT,211.25,299.67,59.975,1450185303,"201051344000890","219011344069620",0.00,0.50,0,297.57,309.89,0.0,0.0,0.000,312808.9,312808.9,11392,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185326,31133.00
12/15/2015 08:15,2,0.000,ALERT,211.48,299.37,59.954,1450185303,"201051344000438","219011344069620",0.00,-0.50,0,297.57,308.99,0.0,0.0,0.000,314493.9,314493.9,11384,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185328,31134.00
12/15/2015 08:15,2,0.000,ALERT,211.70,299.07,59.928,1450185303,"201051344000417","219011344069620",0.00,0.00,0,296.96,308.69,0.0,0.0,0.000,308661.0,308661.0,11392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185330,31135.00
12/15/2015 08:15,2,0.000,ALERT,211.48,299.07,59.959,1450185303,"274151322000083","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,584242.8,584242.8,614,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185332,31136.00
12/15/2015 08:15,2,0.000,ALERT,211.70,298.77,59.959,1450185303,"274151322000076","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,620497.0,620497.0,614,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185334,31137.00
12/15/2015 08:15,2,0.000,ALERT,211.93,301.47,59.970,1450185303,"201051344000868","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,300260.8,300260.8,6725,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185335,31138.00
12/15/2015 08:15,2,0.000,ALERT,211.25,299.97,59.944,1450185303,"274151322000095","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,613464.2,613464.2,613,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185337,31139.00
12/15/2015 08:15,2,0.000,ALERT,211.93,300.57,59.965,1450185303,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.88,0.0,0.0,0.000,300627.8,300627.8,6721,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185339,31140.00
12/15/2015 08:15,2,0.000,ALERT,211.25,298.77,59.986,1450185303,"201051344001025","219011344069620",0.00,-0.50,0,296.96,308.69,0.0,0.0,0.000,312552.9,312552.9,11386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185341,31141.00
12/15/2015 08:15,2,0.000,ALERT,211.48,300.57,60.012,1450185303,"201051344000458","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,310464.3,310464.3,6722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185343,31142.00
12/15/2015 08:15,2,0.000,ALERT,212.38,300.27,59.975,1450185303,"201051344000853","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,307368.3,307368.3,6726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185344,31143.00
12/15/2015 08:15,2,0.000,ALERT,211.93,299.67,59.928,1450185303,"201051344000685","219011344069620",0.00,0.00,0,297.57,309.89,0.0,0.0,0.000,314180.6,314180.6,11396,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185346,31144.00
12/15/2015 08:15,2,0.000,ALERT,211.48,299.07,59.970,1450185303,"201051344000917","219011344069620",0.00,1.50,0,296.06,308.69,0.0,0.0,0.000,311866.3,311866.3,11408,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185348,31145.00
12/15/2015 08:15,2,0.000,ALERT,211.70,299.97,59.970,1450185303,"201051344001145","219011344069620",0.00,0.00,0,297.87,309.89,0.0,0.0,0.000,314962.5,314962.5,11413,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185350,31146.00
12/15/2015 08:15,2,0.000,ALERT,211.70,298.77,59.975,1450185303,"201051344000651","219011344069620",0.00,-1.00,0,296.96,308.09,0.0,0.0,0.000,309003.9,309003.9,11388,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185352,31147.00
12/15/2015 08:15,2,0.000,ALERT,210.80,298.77,59.954,1450185303,"274151322000088","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,567382.5,567382.5,614,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185353,31148.00
12/15/2015 08:15,2,0.000,ALERT,211.93,297.87,59.970,1450185303,"274151322000068","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,475530.0,475530.0,639,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185355,31149.00
12/15/2015 08:15,2,0.000,ALERT,211.25,299.37,59.970,1450185303,"201051344001135","219011344069620",0.00,0.00,0,297.57,308.69,0.0,0.0,0.000,305680.6,305680.6,11379,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185357,31150.00
12/15/2015 08:15,2,0.000,ALERT,211.48,301.17,59.970,1450185303,"201051344000594","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,311626.7,311626.7,6724,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185359,31151.00
12/15/2015 08:15,2,0.000,ALERT,211.48,299.07,59.981,1450185303,"201051344001203","219011344069620",0.00,0.00,0,297.26,309.59,0.0,0.0,0.000,311948.8,311948.8,11391,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185361,31152.00
12/15/2015 08:15,2,0.000,ALERT,211.03,299.37,59.959,1450185303,"274151322000054","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,579482.0,579482.0,613,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185362,31153.00
12/15/2015 08:15,2,0.000,ALERT,211.93,299.97,59.965,1450185303,"201051344000867","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,300739.0,300739.0,6723,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185364,31154.00
12/15/2015 08:15,2,0.000,ALERT,211.48,299.67,59.959,1450185303,"201051344001093","219011344069620",0.00,1.00,0,297.26,308.99,0.0,0.0,0.000,310051.7,310051.7,11405,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185366,31155.00
12/15/2015 08:15,2,0.000,ALERT,211.70,300.27,59.949,1450185303,"201051344000900","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,313767.7,313767.7,6730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185368,31156.00
12/15/2015 08:15,2,0.000,ALERT,211.93,299.37,59.912,1450185303,"201051344000648","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,307551.4,307551.4,6717,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185370,31157.00
12/15/2015 08:15,2,0.000,ALERT,211.93,300.87,59.949,1450185303,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,315137.6,315137.6,6718,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185372,31158.00
12/15/2015 08:15,2,0.000,ALERT,211.70,300.27,59.959,1450185303,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,310458.1,310458.1,6718,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185373,31159.00
12/15/2015 08:15,2,0.000,ALERT,211.93,300.27,59.954,1450185303,"201051344001158","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,306008.4,306008.4,6721,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185375,31160.00
12/15/2015 08:15,2,0.000,ALERT,212.16,300.87,59.928,1450185303,"201051344000576","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,308001.3,308001.3,6726,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450185377,31161.00
12/15/2015 08:15,2,0.000,ALERT,211.03,297.57,59.949,1450185303,"274151322000087","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,554935.2,554935.2,617,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450185379,31162.00
12/15/2015 08:30,2,0.000,ALERT,212.38,300.27,59.991,1450186204,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,308743.5,308743.5,6726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186206,31163.00
12/15/2015 08:30,2,0.000,ALERT,211.25,297.87,59.986,1450186204,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,582186.4,582186.4,616,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186207,31164.00
12/15/2015 08:30,2,0.000,ALERT,212.61,300.27,59.996,1450186204,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,301582.7,301582.7,6732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186209,31165.00
12/15/2015 08:30,2,0.000,ALERT,211.93,300.27,59.986,1450186204,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,302529.3,302529.3,6733,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186211,31166.00
12/15/2015 08:30,2,0.000,ALERT,210.80,299.37,59.986,1450186204,"201051344000646","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,307449.1,307449.1,11383,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186213,31167.00
12/15/2015 08:30,2,0.000,ALERT,211.03,298.47,59.975,1450186204,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,589730.2,589730.2,616,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186215,31168.00
12/15/2015 08:30,2,0.000,ALERT,211.25,299.67,59.981,1450186204,"201051344000585","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,312070.2,312070.2,11389,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186216,31169.00
12/15/2015 08:30,2,0.000,ALERT,211.25,299.67,59.996,1450186204,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,310564.7,310564.7,11420,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186218,31170.00
12/15/2015 08:30,2,0.000,ALERT,211.70,300.27,59.991,1450186204,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,305337.6,305337.6,11382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186220,31171.00
12/15/2015 08:30,2,0.000,ALERT,210.57,298.77,59.986,1450186204,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,314190.5,314190.5,11384,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186222,31172.00
12/15/2015 08:30,2,0.000,ALERT,211.25,298.17,59.991,1450186204,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,475649.1,475649.1,640,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186224,31173.00
12/15/2015 08:30,2,0.000,ALERT,211.93,301.17,59.996,1450186204,"201051344000579","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,316140.2,316140.2,6722,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186225,31174.00
12/15/2015 08:30,2,0.000,ALERT,210.80,299.07,59.991,1450186204,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,312808.9,312808.9,11394,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186227,31175.00
12/15/2015 08:30,2,0.000,ALERT,211.25,299.07,60.028,1450186204,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,314493.9,314493.9,11386,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186229,31176.00
12/15/2015 08:30,2,0.000,ALERT,211.25,298.77,59.996,1450186204,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,308661.0,308661.0,11394,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186231,31177.00
12/15/2015 08:30,2,0.000,ALERT,211.25,298.77,59.986,1450186204,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,584242.8,584242.8,616,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186233,31178.00
12/15/2015 08:30,2,0.000,ALERT,212.16,298.47,60.023,1450186204,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,620497.0,620497.0,616,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186235,31179.00
12/15/2015 08:30,2,0.000,ALERT,211.93,301.17,59.981,1450186204,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,300260.8,300260.8,6727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186236,31180.00
12/15/2015 08:30,2,0.000,ALERT,211.48,299.67,59.991,1450186204,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,613464.2,613464.2,615,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186238,31181.00
12/15/2015 08:30,2,0.000,ALERT,211.70,300.27,59.986,1450186204,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,300627.8,300627.8,6723,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186240,31182.00
12/15/2015 08:30,2,0.000,ALERT,210.80,298.17,59.944,1450186204,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,312552.9,312552.9,11388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186242,31183.00
12/15/2015 08:30,2,0.000,ALERT,211.93,300.57,59.991,1450186204,"201051344000458","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,310464.3,310464.3,6724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186244,31184.00
12/15/2015 08:30,2,0.000,ALERT,212.38,300.27,59.991,1450186204,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,307368.3,307368.3,6728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186246,31185.00
12/15/2015 08:30,2,0.000,ALERT,211.48,299.07,60.039,1450186204,"201051344000685","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,314180.6,314180.6,11398,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186248,31186.00
12/15/2015 08:30,2,0.000,ALERT,211.25,298.47,59.991,1450186204,"201051344000917","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,311866.3,311866.3,11410,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186250,31187.00
12/15/2015 08:30,2,0.000,ALERT,211.25,299.37,59.986,1450186204,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,314962.5,314962.5,11415,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186251,31188.00
12/15/2015 08:30,2,0.000,ALERT,211.03,298.47,59.991,1450186204,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,309003.9,309003.9,11390,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186253,31189.00
12/15/2015 08:30,2,0.000,ALERT,210.80,298.77,59.954,1450186204,"274151322000088","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,567382.5,567382.5,616,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186255,31190.00
12/15/2015 08:30,2,0.000,ALERT,211.48,297.26,60.028,1450186204,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,475530.0,475530.0,641,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186257,31191.00
12/15/2015 08:30,2,0.000,ALERT,210.80,299.37,59.986,1450186204,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,305680.6,305680.6,11381,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186259,31192.00
12/15/2015 08:30,2,0.000,ALERT,211.70,301.17,59.986,1450186204,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,311626.7,311626.7,6726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186260,31193.00
12/15/2015 08:30,2,0.000,ALERT,211.25,298.77,60.007,1450186204,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,311948.8,311948.8,11393,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186262,31194.00
