ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 08:30,2,0.000,ALERT,211.03,299.07,60.002,1450186204,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,579482.0,579482.0,615,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186264,31195.00
12/15/2015 08:30,2,0.000,ALERT,212.38,299.97,59.981,1450186204,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,300739.0,300739.0,6725,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186266,31196.00
12/15/2015 08:30,2,0.000,ALERT,211.25,299.37,59.975,1450186204,"201051344001093","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,310051.7,310051.7,11407,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186268,31197.00
12/15/2015 08:30,2,0.000,ALERT,211.93,300.57,59.954,1450186204,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,313767.7,313767.7,6732,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186269,31198.00
12/15/2015 08:30,2,0.000,ALERT,212.16,299.67,59.981,1450186204,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,307551.4,307551.4,6719,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186271,31199.00
12/15/2015 08:30,2,0.000,ALERT,212.16,301.17,59.986,1450186204,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315137.6,315137.6,6720,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186273,31200.00
12/15/2015 08:30,2,0.000,ALERT,211.93,300.87,59.981,1450186204,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,310458.1,310458.1,6720,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186275,31201.00
12/15/2015 08:30,2,0.000,ALERT,212.16,300.27,59.981,1450186204,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,306008.4,306008.4,6723,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186277,31202.00
12/15/2015 08:30,2,0.000,ALERT,212.61,301.17,59.991,1450186204,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,308001.3,308001.3,6728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450186278,31203.00
12/15/2015 08:30,2,0.000,ALERT,211.48,297.87,59.954,1450186204,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,554935.2,554935.2,619,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450186280,31204.00
12/15/2015 08:45,2,0.000,ALERT,212.83,301.77,60.039,1450187104,"201051344000645","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,308743.5,308743.5,6728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187106,31205.00
12/15/2015 08:45,2,0.021,ALERT,211.93,299.67,60.012,1450187104,"274151322000085","219011344069620",27.73,1.00,0,296.96,301.17,0.0,0.0,0.000,582186.4,582186.4,618,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450187108,31206.00
12/15/2015 08:45,2,0.000,ALERT,213.06,301.47,59.996,1450187104,"201051344000633","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,301582.7,301582.7,6734,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187110,31207.00
12/15/2015 08:45,2,0.000,ALERT,212.38,301.47,59.965,1450187104,"201051344000469","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,302529.3,302529.3,6735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187112,31208.00
12/15/2015 08:45,2,0.000,ALERT,211.25,299.97,60.007,1450187104,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,307449.1,307449.1,11385,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187113,31209.00
12/15/2015 08:45,2,0.041,ALERT,211.48,299.37,59.996,1450187104,"274151322000052","219011344069620",27.87,0.50,0,296.96,301.47,0.0,0.0,0.000,589730.2,589730.2,618,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1450187115,31210.00
12/15/2015 08:45,2,0.000,ALERT,211.70,300.57,60.002,1450187104,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,312070.2,312070.2,11391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187117,31211.00
12/15/2015 08:45,2,0.000,ALERT,211.70,300.57,60.002,1450187104,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,310564.7,310564.7,11422,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187119,31212.00
12/15/2015 08:45,2,0.000,ALERT,212.16,301.17,59.996,1450187104,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,305337.6,305337.6,11384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187121,31213.00
12/15/2015 08:45,2,0.000,ALERT,211.25,300.27,60.002,1450187104,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,314190.5,314190.5,11386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187122,31214.00
12/15/2015 08:45,2,0.000,ALERT,211.70,298.47,59.996,1450187104,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,475649.1,475649.1,642,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187124,31215.00
12/15/2015 08:45,2,0.000,ALERT,212.61,302.37,59.996,1450187104,"201051344000579","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,316140.2,316140.2,6724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187126,31216.00
12/15/2015 08:45,2,0.000,ALERT,211.48,300.57,60.002,1450187104,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,312808.9,312808.9,11396,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187128,31217.00
12/15/2015 08:45,2,0.000,ALERT,211.70,299.97,59.986,1450187104,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,314493.9,314493.9,11388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187130,31218.00
12/15/2015 08:45,2,0.000,ALERT,211.93,299.67,59.970,1450187104,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,308661.0,308661.0,11396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187132,31219.00
12/15/2015 08:45,2,0.000,ALERT,212.16,300.27,60.002,1450187104,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,584242.8,584242.8,618,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450187133,31220.00
12/15/2015 08:45,2,0.018,ALERT,212.38,299.97,59.991,1450187104,"274151322000076","219011344069620",28.59,0.50,0,296.96,301.47,0.0,0.0,0.000,620497.0,620497.0,618,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1450187135,31221.00
12/15/2015 08:45,2,0.000,ALERT,212.38,302.68,59.981,1450187104,"201051344000868","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,300260.8,300260.8,6729,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187137,31222.00
12/15/2015 08:45,2,0.014,ALERT,212.16,300.87,59.959,1450187104,"274151322000095","219011344069620",27.77,-0.50,0,298.17,302.07,0.0,0.0,0.000,613464.2,613464.2,617,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1450187139,31223.00
12/15/2015 08:45,2,0.000,ALERT,212.38,301.77,60.007,1450187104,"201051344000988","219011344069620",0.00,0.50,0,296.06,303.28,0.0,0.0,0.000,300627.8,300627.8,6725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187141,31224.00
12/15/2015 08:45,2,0.000,ALERT,211.48,299.67,59.954,1450187104,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,312552.9,312552.9,11390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187142,31225.00
12/15/2015 08:45,2,0.000,ALERT,212.38,302.07,59.991,1450187104,"201051344000458","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,310464.3,310464.3,6726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187144,31226.00
12/15/2015 08:45,2,0.000,ALERT,213.06,301.77,59.991,1450187104,"201051344000853","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,307368.3,307368.3,6730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187146,31227.00
12/15/2015 08:45,2,0.000,ALERT,212.16,300.27,59.991,1450187104,"201051344000685","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,314180.6,314180.6,11400,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187148,31228.00
12/15/2015 08:45,2,0.000,ALERT,211.70,299.67,60.023,1450187104,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,311866.3,311866.3,11412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187150,31229.00
12/15/2015 08:45,2,0.000,ALERT,211.93,300.27,59.965,1450187104,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,314962.5,314962.5,11417,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187151,31230.00
12/15/2015 08:45,2,0.000,ALERT,211.70,299.37,59.991,1450187104,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,309003.9,309003.9,11392,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187153,31231.00
12/15/2015 08:45,2,0.010,ALERT,211.70,299.67,59.959,1450187104,"274151322000088","219011344069620",25.49,1.00,0,296.66,301.17,0.0,0.0,0.000,567382.5,567382.5,618,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450187155,31232.00
12/15/2015 08:45,2,0.000,ALERT,212.83,299.37,59.981,1450187104,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,475530.0,475530.0,643,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187157,31233.00
12/15/2015 08:45,2,0.000,ALERT,211.48,300.27,60.023,1450187104,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,305680.6,305680.6,11383,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187159,31234.00
12/15/2015 08:45,2,0.000,ALERT,212.16,302.37,59.981,1450187104,"201051344000594","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,311626.7,311626.7,6728,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187161,31235.00
12/15/2015 08:45,2,0.000,ALERT,211.70,299.97,59.986,1450187104,"201051344001203","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,311948.8,311948.8,11395,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187163,31236.00
12/15/2015 08:45,2,0.016,ALERT,211.93,300.27,59.975,1450187104,"274151322000054","219011344069620",27.65,1.50,0,297.26,301.77,0.0,0.0,0.000,579482.0,579482.0,617,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450187164,31237.00
12/15/2015 08:45,2,0.000,ALERT,212.83,301.77,59.991,1450187104,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,300739.0,300739.0,6727,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187166,31238.00
12/15/2015 08:45,2,0.000,ALERT,211.70,300.27,59.991,1450187104,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,310051.7,310051.7,11409,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187168,31239.00
12/15/2015 08:45,2,0.000,ALERT,212.61,302.07,59.959,1450187104,"201051344000900","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,313767.7,313767.7,6734,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187170,31240.00
12/15/2015 08:45,2,0.000,ALERT,212.83,301.47,60.012,1450187104,"201051344000648","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,307551.4,307551.4,6721,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187171,31241.00
12/15/2015 08:45,2,0.000,ALERT,212.61,302.68,59.986,1450187104,"201051344000569","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,315137.6,315137.6,6722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187173,31242.00
12/15/2015 08:45,2,0.000,ALERT,212.38,302.07,59.986,1450187104,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,310458.1,310458.1,6722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187175,31243.00
12/15/2015 08:45,2,0.000,ALERT,212.83,302.07,59.959,1450187104,"201051344001158","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,306008.4,306008.4,6725,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450187177,31244.00
12/15/2015 08:45,2,0.000,ALERT,213.29,302.68,59.981,1450187104,"201051344000576","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,308001.3,308001.3,6730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450187179,31245.00
12/15/2015 08:45,2,0.031,ALERT,212.16,299.07,60.007,1450187104,"274151322000087","219011344069620",26.48,1.50,0,296.36,300.87,0.0,0.0,0.000,554935.2,554935.2,621,0,0,0,L,1151911521,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1450187180,31246.00
12/15/2015 09:00,2,0.000,ALERT,213.29,302.37,59.975,1450188004,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,308743.5,308743.5,6730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188006,31247.00
12/15/2015 09:00,2,0.086,ALERT,211.70,328.52,59.965,1450188004,"274151322000085","219011344069620",26.58,1.00,0,297.57,329.43,2.4,0.4,0.000,582186.4,582186.4,620,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450188008,31248.00
12/15/2015 09:00,2,0.000,ALERT,213.51,302.07,59.975,1450188004,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,301582.7,301582.7,6736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188010,31249.00
12/15/2015 09:00,2,0.000,ALERT,212.61,302.07,59.975,1450188004,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,302529.3,302529.3,6737,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188011,31250.00
12/15/2015 09:00,2,0.164,ALERT,211.70,301.47,59.965,1450188004,"201051344000646","219011344069620",23.52,0.00,0,297.57,302.68,4.0,1.9,0.000,307449.2,307449.2,11387,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450188013,31251.00
12/15/2015 09:00,2,0.111,ALERT,211.70,299.67,59.965,1450188004,"274151322000052","219011344069620",23.56,0.50,0,297.26,302.07,2.7,0.7,0.000,589730.2,589730.2,620,0,0,0,L,1151911521,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450188015,31252.00
12/15/2015 09:00,2,0.146,ALERT,211.93,301.47,59.965,1450188004,"201051344000585","219011344069620",18.35,0.50,0,297.87,302.98,2.8,0.7,0.000,312070.2,312070.2,11393,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1450188017,31253.00
12/15/2015 09:00,2,0.172,ALERT,211.93,302.37,59.954,1450188004,"201051344001230","219011344069620",22.80,0.50,0,298.77,303.58,4.0,1.9,0.000,310564.8,310564.8,11424,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1450188019,31254.00
12/15/2015 09:00,2,0.195,ALERT,212.61,324.32,59.965,1450188004,"201051344000582","219011344069620",25.23,-0.50,0,299.07,337.54,5.0,2.9,0.000,305337.8,305337.8,11386,0,0,0,L,1122011218,0,122.23,121.78,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1450188020,31255.00
12/15/2015 09:00,2,0.207,ALERT,211.70,337.24,59.959,1450188004,"201051344000955","219011344069620",26.50,0.50,0,298.17,349.56,5.6,3.5,0.000,314190.8,314190.8,11388,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1450188022,31256.00
12/15/2015 09:00,2,0.041,ALERT,211.70,319.21,59.944,1450188004,"274151322000094","219011344069620",22.90,0.00,0,296.96,408.48,1.0,0.0,0.000,475649.1,475649.1,644,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,96,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1450188024,31257.00
12/15/2015 09:00,2,0.000,ALERT,212.83,302.98,59.954,1450188004,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,316140.2,316140.2,6726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188026,31258.00
12/15/2015 09:00,2,0.197,ALERT,211.93,327.02,59.965,1450188004,"201051344000890","219011344069620",25.86,1.00,0,298.77,336.94,5.2,3.1,0.000,312809.2,312809.2,11398,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450188028,31259.00
12/15/2015 09:00,2,0.211,ALERT,212.38,326.72,59.965,1450188004,"201051344000438","219011344069620",25.64,0.00,0,298.47,337.24,5.5,3.4,0.000,314494.2,314494.2,11390,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1450188029,31260.00
12/15/2015 09:00,2,0.250,ALERT,212.38,331.53,59.975,1450188004,"201051344000417","219011344069620",25.35,0.50,0,297.57,336.94,6.5,4.3,0.000,308661.3,308661.3,11398,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450188031,31261.00
12/15/2015 09:00,2,0.072,ALERT,211.93,299.97,59.965,1450188004,"274151322000083","219011344069620",22.68,1.00,0,297.87,302.07,1.6,0.0,0.000,584242.8,584242.8,620,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450188033,31262.00
12/15/2015 09:00,2,0.092,ALERT,212.61,334.24,59.959,1450188004,"274151322000076","219011344069620",27.00,1.00,0,297.57,338.44,2.5,0.5,0.000,620497.0,620497.0,620,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1450188035,31263.00
12/15/2015 09:00,2,0.000,ALERT,212.61,302.68,59.996,1450188004,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,300260.8,300260.8,6731,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450188037,31264.00
12/15/2015 09:00,2,0.082,ALERT,211.93,324.02,59.965,1450188004,"274151322000095","219011344069620",26.04,0.00,0,298.47,336.94,2.2,0.2,0.000,613464.2,613464.2,619,0,0,0,L,1151911521,0,122.01,121.78,0100,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1450188038,31265.00
12/15/2015 09:00,2,0.000,ALERT,212.38,301.77,59.970,1450188004,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,300627.8,300627.8,6727,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188040,31266.00
12/15/2015 09:00,2,0.170,ALERT,211.93,331.23,59.959,1450188004,"201051344001025","219011344069620",26.82,0.00,0,297.26,337.54,4.7,2.6,0.000,312553.1,312553.1,11392,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450188042,31267.00
12/15/2015 09:00,2,0.000,ALERT,212.38,302.07,59.965,1450188004,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,310464.3,310464.3,6728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188044,31268.00
12/15/2015 09:00,2,0.000,ALERT,213.29,302.07,59.975,1450188004,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,307368.3,307368.3,6732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188046,31269.00
12/15/2015 09:00,2,0.174,ALERT,212.38,303.58,59.975,1450188004,"201051344000685","219011344069620",24.01,0.50,0,298.17,304.18,4.3,2.2,0.000,314180.8,314180.8,11402,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450188047,31270.00
12/15/2015 09:00,2,0.184,ALERT,212.38,322.51,59.970,1450188004,"201051344000917","219011344069620",23.76,1.50,0,296.96,337.24,4.4,2.4,0.000,311866.5,311866.5,11414,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1450188049,31271.00
12/15/2015 09:00,2,0.160,ALERT,212.61,318.61,59.970,1450188004,"201051344001145","219011344069620",24.75,0.50,0,298.47,337.84,4.0,2.0,0.000,314962.6,314962.6,11419,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450188051,31272.00
12/15/2015 09:00,2,0.223,ALERT,212.16,301.17,59.975,1450188004,"201051344000651","219011344069620",20.18,-1.00,0,297.87,302.37,4.6,2.5,0.000,309004.1,309004.1,11394,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450188053,31273.00
12/15/2015 09:00,2,0.066,ALERT,211.25,299.37,59.965,1450188004,"274151322000088","219011344069620",22.32,1.50,0,297.26,301.47,1.5,0.0,0.000,567382.5,567382.5,620,0,0,0,L,1151911521,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450188055,31274.00
12/15/2015 09:00,2,0.006,ALERT,212.61,298.77,59.965,1450188004,"274151322000068","219011344069620",43.04,1.50,0,296.96,407.27,0.0,0.0,0.000,475530.0,475530.0,645,0,0,0,L,1151911521,0,121.78,122.68,0002,1,0,0,0,0,0,0,110,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450188056,31275.00
12/15/2015 09:00,2,0.125,ALERT,211.70,301.47,59.959,1450188004,"201051344001135","219011344069620",19.90,0.00,0,297.87,303.58,2.5,0.5,0.000,305680.6,305680.6,11385,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450188058,31276.00
12/15/2015 09:00,2,0.000,ALERT,212.16,302.37,59.970,1450188004,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,311626.7,311626.7,6730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450188060,31277.00
12/15/2015 09:00,2,0.201,ALERT,212.38,312.29,59.965,1450188004,"201051344001203","219011344069620",22.30,0.00,0,298.17,338.44,4.6,2.5,0.000,311949.0,311949.0,11397,0,0,0,L,1122011218,0,122.46,121.10,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1450188062,31278.00
12/15/2015 09:00,2,0.068,ALERT,211.70,300.27,59.970,1450188004,"274151322000054","219011344069620",22.54,1.50,0,297.57,302.07,1.6,0.0,0.000,579482.0,579482.0,619,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450188064,31279.00
12/15/2015 09:00,2,0.000,ALERT,212.83,301.47,59.938,1450188004,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,300739.0,300739.0,6729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188066,31280.00
12/15/2015 09:00,2,0.236,ALERT,212.38,332.73,59.981,1450188004,"201051344001093","219011344069620",25.50,1.50,0,298.17,336.94,6.1,4.0,0.000,310052.1,310052.1,11411,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450188067,31281.00
12/15/2015 09:00,2,0.008,ALERT,212.38,301.77,59.959,1450188004,"201051344000900","219011344069620",31.17,0.50,0,299.67,303.58,0.3,0.0,0.000,313767.7,313767.7,6736,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1450188069,31282.00
12/15/2015 09:00,2,0.000,ALERT,212.83,301.17,59.965,1450188004,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,307551.4,307551.4,6723,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188071,31283.00
12/15/2015 09:00,2,0.000,ALERT,212.61,302.37,59.965,1450188004,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,315137.6,315137.6,6724,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450188073,31284.00
12/15/2015 09:00,2,0.000,ALERT,212.38,301.77,59.965,1450188004,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,310458.1,310458.1,6724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188075,31285.00
12/15/2015 09:00,2,0.000,ALERT,212.61,301.47,59.975,1450188004,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,306008.4,306008.4,6727,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450188076,31286.00
12/15/2015 09:00,2,0.000,ALERT,213.06,302.07,59.959,1450188004,"201051344000576","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,308001.3,308001.3,6732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188078,31287.00
12/15/2015 09:00,2,0.102,ALERT,211.93,302.68,59.944,1450188004,"274151322000087","219011344069620",23.62,1.50,0,296.66,303.88,2.4,0.4,0.000,554935.3,554935.3,623,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1450188080,31288.00
12/15/2015 09:15,2,0.000,ALERT,213.29,302.68,59.986,1450188904,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,308743.5,308743.5,6732,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188906,31289.00
12/15/2015 09:15,2,0.121,ACTIVE,212.38,337.54,59.986,1450188904,"274151322000085","219011344069620",27.61,2.50,0,298.17,346.56,3.4,1.4,0.004,582186.6,582186.6,622,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188906,31290.00
12/15/2015 09:15,2,0.078,ALERT,213.51,302.68,59.991,1450188904,"201051344000633","219011344069620",31.69,0.00,0,298.47,304.18,2.6,0.6,0.000,301582.7,301582.7,6738,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450188908,31291.00
12/15/2015 09:15,2,0.000,ALERT,213.06,302.37,59.991,1450188904,"201051344000469","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,302529.3,302529.3,6739,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188910,31292.00
12/15/2015 09:15,2,0.221,ACTIVE,211.70,337.84,59.981,1450188904,"201051344000646","219011344069620",25.25,0.50,0,299.37,355.58,5.7,3.5,0.004,307449.8,307449.8,11389,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188911,31293.00
12/15/2015 09:15,2,0.139,ACTIVE,211.93,337.84,60.007,1450188904,"274151322000052","219011344069620",27.95,2.50,0,298.47,349.56,3.9,1.8,0.013,589730.5,589730.5,622,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188912,31294.00
12/15/2015 09:15,2,0.174,ACTIVE,212.16,301.77,59.991,1450188904,"201051344000585","219011344069620",20.40,1.00,0,299.07,303.58,3.6,1.5,0.000,312070.5,312070.5,11395,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188913,31295.00
12/15/2015 09:15,2,0.199,ALERT,211.93,337.24,59.986,1450188904,"201051344001230","219011344069620",26.66,1.50,0,299.97,351.37,5.4,3.3,0.009,310565.4,310565.4,11426,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188915,31296.00
12/15/2015 09:15,2,0.244,ACTIVE,212.61,337.84,59.991,1450188904,"201051344000582","219011344069620",26.20,1.00,0,300.27,354.97,6.5,4.4,0.009,305338.6,305338.6,11388,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188916,31297.00
12/15/2015 09:15,2,0.266,ACTIVE,211.70,336.94,59.965,1450188904,"201051344000955","219011344069620",26.96,1.00,0,298.77,351.97,7.2,5.1,0.009,314191.8,314191.8,11390,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188916,31298.00
12/15/2015 09:15,2,0.062,ALERT,212.16,336.34,60.018,1450188904,"274151322000094","219011344069620",28.51,1.00,0,296.96,413.89,1.8,0.0,0.000,475649.1,475649.1,646,0,0,0,L,1151911521,0,121.33,122.91,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188918,31299.00
12/15/2015 09:15,2,0.000,ALERT,212.83,303.58,59.965,1450188904,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316140.2,316140.2,6728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188920,31300.00
12/15/2015 09:15,2,0.225,ACTIVE,211.93,337.24,59.991,1450188904,"201051344000890","219011344069620",28.84,2.00,0,299.67,350.77,6.6,4.5,0.009,312810.0,312810.0,11400,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188921,31301.00
12/15/2015 09:15,2,0.262,ALERT,212.16,337.24,60.018,1450188904,"201051344000438","219011344069620",26.48,1.00,0,299.37,345.36,7.0,4.9,0.004,314495.1,314495.1,11392,0,0,0,L,1122011218,0,122.23,121.33,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188923,31302.00
12/15/2015 09:15,2,0.268,ACTIVE,212.38,337.54,59.949,1450188904,"201051344000417","219011344069620",28.71,1.50,0,298.47,350.17,7.8,5.6,0.009,308662.5,308662.5,11400,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188924,31303.00
12/15/2015 09:15,2,0.092,ACTIVE,212.38,337.84,59.986,1450188904,"274151322000083","219011344069620",27.15,1.50,0,298.47,339.65,2.5,0.5,0.000,584242.8,584242.8,622,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188924,31304.00
12/15/2015 09:15,2,0.131,ACTIVE,213.06,339.04,59.970,1450188904,"274151322000076","219011344069620",27.81,2.50,0,298.17,348.66,3.7,1.6,0.009,620497.2,620497.2,622,0,0,0,L,1151911521,0,121.78,122.91,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188925,31305.00
12/15/2015 09:15,2,0.000,ALERT,213.06,303.58,59.965,1450188904,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,300260.8,300260.8,6733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450188927,31306.00
12/15/2015 09:15,2,0.117,ACTIVE,212.38,337.54,59.981,1450188904,"274151322000095","219011344069620",27.71,2.00,0,299.07,347.76,3.3,1.3,0.000,613464.3,613464.3,621,0,0,0,L,1151911521,0,122.01,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188928,31307.00
12/15/2015 09:15,2,0.000,ALERT,212.83,302.68,59.991,1450188904,"201051344000988","219011344069620",0.00,0.50,0,297.26,304.18,0.0,0.0,0.000,300627.8,300627.8,6729,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188930,31308.00
12/15/2015 09:15,2,0.207,ACTIVE,211.70,336.94,59.986,1450188904,"201051344001025","219011344069620",28.35,1.00,0,298.47,347.76,6.0,3.8,0.004,312553.8,312553.8,11394,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188931,31309.00
12/15/2015 09:15,2,0.000,ALERT,212.83,302.98,59.991,1450188904,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,310464.3,310464.3,6730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188933,31310.00
12/15/2015 09:15,2,0.000,ALERT,213.51,302.68,59.970,1450188904,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,307368.3,307368.3,6734,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188935,31311.00
12/15/2015 09:15,2,0.230,ALERT,212.38,338.74,59.986,1450188904,"201051344000685","219011344069620",25.15,1.00,0,299.67,354.67,5.9,3.8,0.004,314181.5,314181.5,11404,0,0,0,L,1122011218,0,122.68,121.33,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188936,31312.00
12/15/2015 09:15,2,0.229,ACTIVE,212.16,338.44,59.986,1450188904,"201051344000917","219011344069620",25.37,2.50,0,298.47,353.17,5.9,3.8,0.009,311867.2,311867.2,11416,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188937,31313.00
12/15/2015 09:15,2,0.189,ALERT,212.16,337.84,59.965,1450188904,"201051344001145","219011344069620",27.79,1.00,0,299.07,360.38,5.4,3.3,0.013,314963.1,314963.1,11421,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188939,31314.00
12/15/2015 09:15,2,0.236,ACTIVE,212.38,338.14,59.981,1450188904,"201051344000651","219011344069620",25.05,0.00,0,299.07,353.47,6.0,3.9,0.000,309004.8,309004.8,11396,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188940,31315.00
12/15/2015 09:15,2,0.094,ACTIVE,212.16,337.84,59.986,1450188904,"274151322000088","219011344069620",23.97,2.50,0,298.17,344.15,2.3,0.3,0.000,567382.5,567382.5,622,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188941,31316.00
12/15/2015 09:15,2,0.084,ALERT,212.83,339.04,59.981,1450188904,"274151322000068","219011344069620",29.10,2.50,0,297.57,414.79,2.5,0.5,0.000,475530.1,475530.1,647,0,0,0,L,1151911521,0,122.01,122.68,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188943,31317.00
12/15/2015 09:15,2,0.168,ACTIVE,211.70,302.07,59.986,1450188904,"201051344001135","219011344069620",20.28,0.50,0,299.67,304.18,3.5,1.4,0.000,305680.8,305680.8,11387,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188944,31318.00
12/15/2015 09:15,2,0.088,ALERT,212.61,303.28,59.986,1450188904,"201051344000594","219011344069620",31.57,0.00,0,299.67,304.78,2.9,0.8,0.000,311626.7,311626.7,6732,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1450188946,31319.00
12/15/2015 09:15,2,0.229,ALERT,212.38,337.84,59.981,1450188904,"201051344001203","219011344069620",26.36,1.50,0,299.37,354.97,6.2,4.0,0.004,311949.7,311949.7,11399,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188947,31320.00
12/15/2015 09:15,2,0.086,ACTIVE,211.93,328.22,59.981,1450188904,"274151322000054","219011344069620",26.28,2.00,0,298.17,337.54,2.3,0.3,0.000,579482.0,579482.0,621,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188948,31321.00
12/15/2015 09:15,2,0.119,ALERT,213.29,302.37,59.986,1450188904,"201051344000867","219011344069620",15.76,1.00,0,299.07,304.78,1.9,0.0,0.000,300739.0,300739.0,6731,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450188950,31322.00
12/15/2015 09:15,2,0.281,ACTIVE,212.16,337.84,59.986,1450188904,"201051344001093","219011344069620",26.84,2.50,0,299.37,346.26,7.7,5.5,0.009,310053.1,310053.1,11413,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188951,31323.00
12/15/2015 09:15,2,0.080,ALERT,212.83,302.68,59.986,1450188904,"201051344000900","219011344069620",21.03,0.50,0,299.67,304.18,1.7,0.0,0.000,313767.7,313767.7,6738,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1450188953,31324.00
12/15/2015 09:15,2,0.000,ALERT,213.06,301.77,59.970,1450188904,"201051344000648","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,307551.4,307551.4,6725,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188954,31325.00
12/15/2015 09:15,2,0.000,ALERT,212.83,303.28,59.975,1450188904,"201051344000569","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,315137.6,315137.6,6726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188956,31326.00
12/15/2015 09:15,2,0.000,ALERT,212.83,302.98,59.959,1450188904,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,310458.1,310458.1,6726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188958,31327.00
12/15/2015 09:15,2,0.000,ALERT,212.83,302.68,59.981,1450188904,"201051344001158","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,306008.4,306008.4,6729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450188960,31328.00
12/15/2015 09:15,2,0.096,ALERT,213.29,303.28,59.975,1450188904,"201051344000576","219011344069620",30.87,0.00,0,299.67,304.78,3.0,1.0,0.000,308001.3,308001.3,6734,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1450188962,31329.00
12/15/2015 09:15,2,0.131,ACTIVE,212.38,338.74,59.975,1450188904,"274151322000087","219011344069620",26.82,3.30,0,297.26,368.20,3.6,1.5,0.009,554935.4,554935.4,625,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450188963,31330.00
12/15/2015 09:30,2,0.127,ALERT,213.29,302.98,59.959,1450189803,"201051344000645","219011344069620",18.69,1.00,0,300.57,304.18,2.4,0.4,0.000,308743.5,308743.5,6734,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1450189805,31331.00
12/15/2015 09:30,2,0.191,ACTIVE,212.38,337.24,59.954,1450189803,"274151322000085","219011344069620",27.79,3.30,0,329.13,346.56,5.4,3.3,0.013,582187.1,582187.1,623,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189806,31332.00
12/15/2015 09:30,2,0.158,ALERT,213.51,302.37,59.965,1450189803,"201051344000633","219011344069620",21.51,0.50,0,299.07,308.69,3.5,1.4,0.000,301582.8,301582.8,6740,0,0,0,L,1122011218,0,122.01,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1450189808,31333.00
12/15/2015 09:30,2,0.000,ALERT,212.83,302.68,59.965,1450189803,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,302529.3,302529.3,6741,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450189809,31334.00
12/15/2015 09:30,2,0.248,ALERT,211.70,338.14,59.959,1450189803,"201051344000646","219011344069620",28.65,1.50,0,298.77,342.95,7.2,5.0,0.013,307450.9,307450.9,11390,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189811,31335.00
12/15/2015 09:30,2,0.191,ACTIVE,211.93,336.64,59.975,1450189803,"274151322000052","219011344069620",29.84,3.30,0,330.03,344.45,5.8,3.7,0.009,589731.2,589731.2,623,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189812,31336.00
12/15/2015 09:30,2,0.191,ALERT,212.16,338.14,59.986,1450189803,"201051344000585","219011344069620",27.95,1.50,0,299.37,343.55,5.5,3.4,0.009,312071.1,312071.1,11396,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189814,31337.00
12/15/2015 09:30,2,0.271,ACTIVE,212.16,337.84,59.965,1450189803,"201051344001230","219011344069620",27.57,2.00,0,299.37,341.75,7.6,5.4,0.018,310566.5,310566.5,11428,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189815,31338.00
12/15/2015 09:30,2,0.275,ALERT,212.61,339.04,59.965,1450189803,"201051344000582","219011344069620",30.04,1.50,0,300.27,343.85,8.4,6.2,0.022,305339.9,305339.9,11389,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189817,31339.00
