ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 09:30,2,0.309,ALERT,211.70,337.54,59.959,1450189803,"201051344000955","219011344069620",29.70,2.00,0,299.67,341.75,9.3,7.1,0.022,314193.3,314193.3,11391,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189819,31340.00
12/15/2015 09:30,2,0.104,ACTIVE,212.16,336.64,59.965,1450189803,"274151322000094","219011344069620",30.18,2.00,0,297.87,418.70,3.2,1.2,0.004,475649.2,475649.2,648,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189820,31341.00
12/15/2015 09:30,2,0.000,ALERT,212.83,302.98,59.970,1450189803,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,316140.2,316140.2,6730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450189821,31342.00
12/15/2015 09:30,2,0.283,ALERT,211.93,337.54,59.970,1450189803,"201051344000890","219011344069620",30.30,2.50,0,299.07,342.05,8.7,6.4,0.022,312811.3,312811.3,11401,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189823,31343.00
12/15/2015 09:30,2,0.301,ACTIVE,212.16,338.74,59.959,1450189803,"201051344000438","219011344069620",29.92,1.50,0,299.07,343.55,9.2,6.9,0.022,314496.6,314496.6,11394,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189824,31344.00
12/15/2015 09:30,2,0.330,ALERT,212.16,338.14,59.965,1450189803,"201051344000417","219011344069620",29.78,2.00,0,298.47,343.85,10.0,7.7,0.022,308664.2,308664.2,11401,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189826,31345.00
12/15/2015 09:30,2,0.131,ALERT,212.16,338.14,59.954,1450189803,"274151322000083","219011344069620",30.06,3.00,0,298.77,342.65,4.0,2.0,0.013,584243.1,584243.1,623,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189828,31346.00
12/15/2015 09:30,2,0.191,ACTIVE,212.61,337.84,59.959,1450189803,"274151322000076","219011344069620",29.84,3.30,0,335.74,341.45,5.8,3.7,0.018,620497.9,620497.9,623,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189829,31347.00
12/15/2015 09:30,2,0.133,ALERT,212.83,303.28,59.954,1450189803,"201051344000868","219011344069620",18.47,0.50,0,301.47,305.08,2.5,0.5,0.000,300260.8,300260.8,6735,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450189831,31348.00
12/15/2015 09:30,2,0.176,ACTIVE,212.16,337.54,59.965,1450189803,"274151322000095","219011344069620",29.40,3.00,0,327.02,346.86,5.2,3.1,0.018,613464.8,613464.8,622,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189832,31349.00
12/15/2015 09:30,2,0.000,ALERT,212.61,302.07,59.959,1450189803,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,300627.8,300627.8,6731,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450189833,31350.00
12/15/2015 09:30,2,0.252,ALERT,211.93,337.24,59.959,1450189803,"201051344001025","219011344069620",31.01,1.50,0,299.97,343.25,7.9,5.7,0.022,312555.0,312555.0,11395,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189835,31351.00
12/15/2015 09:30,2,0.000,ALERT,212.61,302.37,59.965,1450189803,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,310464.3,310464.3,6732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450189837,31352.00
12/15/2015 09:30,2,0.000,ALERT,213.29,302.07,59.991,1450189803,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,307368.3,307368.3,6736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450189839,31353.00
12/15/2015 09:30,2,0.258,ACTIVE,212.38,339.04,59.959,1450189803,"201051344000685","219011344069620",29.98,2.00,0,298.77,343.55,7.8,5.7,0.022,314182.6,314182.6,11406,0,0,0,L,1122011218,0,122.68,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189840,31354.00
12/15/2015 09:30,2,0.262,ALERT,212.38,339.04,59.981,1450189803,"201051344000917","219011344069620",30.06,3.30,0,298.47,343.55,8.0,5.8,0.022,311868.4,311868.4,11417,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189842,31355.00
12/15/2015 09:30,2,0.248,ACTIVE,212.38,339.04,59.965,1450189803,"201051344001145","219011344069620",30.10,2.00,0,299.37,342.35,7.6,5.4,0.022,314964.2,314964.2,11423,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189842,31356.00
12/15/2015 09:30,2,0.268,ALERT,212.38,338.74,59.965,1450189803,"201051344000651","219011344069620",29.66,0.50,0,298.77,342.95,8.1,5.9,0.018,309006.0,309006.0,11397,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189844,31357.00
12/15/2015 09:30,2,0.146,ACTIVE,211.48,336.64,59.965,1450189803,"274151322000088","219011344069620",24.07,3.70,0,308.99,351.07,3.6,1.6,0.004,567382.7,567382.7,623,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189845,31358.00
12/15/2015 09:30,2,0.131,ACTIVE,212.61,338.14,59.944,1450189803,"274151322000068","219011344069620",30.42,3.70,0,298.17,417.79,4.0,2.0,0.009,475530.3,475530.3,649,0,0,0,L,1151911521,0,122.01,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189846,31359.00
12/15/2015 09:30,2,0.176,ACTIVE,211.70,336.94,59.954,1450189803,"201051344001135","219011344069620",28.43,1.50,0,299.67,345.66,5.1,3.0,0.009,305681.4,305681.4,11388,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189847,31360.00
12/15/2015 09:30,2,0.156,ALERT,212.38,303.28,59.965,1450189803,"201051344000594","219011344069620",20.81,0.00,0,300.27,304.48,3.3,1.3,0.000,311626.9,311626.9,6734,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1450189849,31361.00
12/15/2015 09:30,2,0.266,ALERT,212.38,338.44,60.002,1450189803,"201051344001203","219011344069620",29.66,2.00,0,299.67,345.66,8.1,5.8,0.027,311951.0,311951.0,11401,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189850,31362.00
12/15/2015 09:30,2,0.125,ALERT,211.70,337.24,59.949,1450189803,"274151322000054","219011344069620",27.39,3.70,0,299.07,343.25,3.5,1.5,0.013,579482.2,579482.2,622,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189852,31363.00
12/15/2015 09:30,2,0.145,ACTIVE,213.06,302.37,59.965,1450189803,"201051344000867","219011344069620",22.64,1.50,0,299.97,304.48,3.4,1.3,0.000,300739.2,300739.2,6733,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189853,31364.00
12/15/2015 09:30,2,0.316,ACTIVE,212.16,338.74,59.970,1450189803,"201051344001093","219011344069620",29.96,3.30,0,308.69,360.38,9.7,7.4,0.022,310054.7,310054.7,11414,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189854,31365.00
12/15/2015 09:30,2,0.107,ACTIVE,212.83,339.34,59.944,1450189803,"201051344000900","219011344069620",27.04,1.50,0,300.57,349.26,3.0,1.0,0.004,313767.7,313767.7,6740,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189855,31366.00
12/15/2015 09:30,2,0.090,ALERT,212.83,302.07,60.002,1450189803,"201051344000648","219011344069620",31.25,-0.50,0,299.97,304.18,2.9,0.9,0.000,307551.4,307551.4,6727,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450189857,31367.00
12/15/2015 09:30,2,0.139,ALERT,212.83,303.58,60.002,1450189803,"201051344000569","219011344069620",13.70,1.00,0,301.17,305.08,1.9,0.0,0.000,315137.6,315137.6,6728,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1450189859,31368.00
12/15/2015 09:30,2,0.000,ALERT,212.61,302.68,59.996,1450189803,"201051344000983","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,310458.1,310458.1,6728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450189860,31369.00
12/15/2015 09:30,2,0.051,ALERT,213.06,302.68,59.970,1450189803,"201051344001158","219011344069620",30.61,-0.50,0,300.27,303.88,1.6,0.0,0.000,306008.4,306008.4,6731,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450189862,31370.00
12/15/2015 09:30,2,0.176,ALERT,213.29,303.28,59.933,1450189803,"201051344000576","219011344069620",21.95,0.50,0,300.87,304.78,3.9,1.9,0.000,308001.5,308001.5,6736,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1450189864,31371.00
12/15/2015 09:30,2,0.193,ACTIVE,212.16,338.44,59.959,1450189803,"274151322000087","219011344069620",27.81,4.00,0,323.11,350.17,5.5,3.4,0.009,554936.0,554936.0,626,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450189865,31372.00
12/15/2015 09:45,2,0.152,ACTIVE,213.29,302.68,59.986,1450190703,"201051344000645","219011344069620",24.07,1.50,0,300.57,304.48,3.8,1.7,0.000,308743.7,308743.7,6736,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190705,31373.00
12/15/2015 09:45,2,0.281,ACTIVE,211.93,337.24,60.012,1450190703,"274151322000085","219011344069620",29.98,3.70,0,335.14,342.65,8.5,6.3,0.040,582188.3,582188.3,624,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190705,31374.00
12/15/2015 09:45,2,0.188,ACTIVE,213.51,340.85,59.970,1450190703,"201051344000633","219011344069620",27.75,1.00,0,299.07,352.57,5.3,3.2,0.000,301583.4,301583.4,6742,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190706,31375.00
12/15/2015 09:45,2,0.182,ALERT,212.83,302.68,59.981,1450190703,"201051344000469","219011344069620",19.92,-0.50,0,299.67,304.18,3.7,1.6,0.000,302529.4,302529.4,6743,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1450190708,31376.00
12/15/2015 09:45,2,0.316,ACTIVE,211.93,339.04,60.002,1450190703,"201051344000646","219011344069620",28.84,1.50,0,331.23,345.36,9.2,7.0,0.035,307452.3,307452.3,11392,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190709,31377.00
12/15/2015 09:45,2,0.283,ACTIVE,212.16,339.95,59.986,1450190703,"274151322000052","219011344069620",30.63,3.70,0,334.24,342.95,8.8,6.6,0.035,589732.4,589732.4,624,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190710,31378.00
12/15/2015 09:45,2,0.238,ACTIVE,212.16,346.26,59.975,1450190703,"201051344000585","219011344069620",32.05,2.00,0,299.07,349.26,7.8,5.6,0.022,312072.1,312072.1,11398,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190711,31379.00
12/15/2015 09:45,2,0.336,ACTIVE,212.16,338.14,59.981,1450190703,"201051344001230","219011344069620",31.13,2.50,0,332.13,345.66,10.6,8.3,0.049,310568.2,310568.2,11429,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190712,31380.00
12/15/2015 09:45,2,0.363,ACTIVE,212.61,339.34,59.991,1450190703,"201051344000582","219011344069620",30.71,2.00,0,332.13,344.45,11.3,9.0,0.049,305341.8,305341.8,11391,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190713,31381.00
12/15/2015 09:45,2,0.406,ACTIVE,211.70,338.14,59.991,1450190703,"201051344000955","219011344069620",30.42,2.00,0,332.43,344.76,12.6,10.2,0.057,314195.4,314195.4,11393,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190714,31382.00
12/15/2015 09:45,2,0.172,ACTIVE,212.38,363.99,59.981,1450190703,"274151322000094","219011344069620",33.87,3.00,0,335.44,369.10,6.0,3.8,0.031,475649.7,475649.7,649,0,0,0,L,1151911521,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190715,31383.00
12/15/2015 09:45,2,0.191,ALERT,212.83,303.58,59.991,1450190703,"201051344000579","219011344069620",22.76,1.00,0,300.87,305.08,4.4,2.4,0.000,316140.6,316140.6,6732,0,0,0,L,1122011218,0,121.55,121.78,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450190716,31384.00
12/15/2015 09:45,2,0.348,ACTIVE,212.16,348.06,59.991,1450190703,"201051344000890","219011344069620",32.18,3.00,0,332.13,355.28,11.3,9.0,0.044,312813.2,312813.2,11403,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190717,31385.00
12/15/2015 09:45,2,0.391,ACTIVE,212.16,339.34,59.986,1450190703,"201051344000438","219011344069620",31.01,1.50,0,333.03,345.96,12.3,10.0,0.053,314498.6,314498.6,11395,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190718,31386.00
12/15/2015 09:45,2,0.420,ACTIVE,212.16,339.04,59.996,1450190703,"201051344000417","219011344069620",30.42,2.50,0,332.43,344.45,13.0,10.6,0.053,308666.4,308666.4,11403,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190719,31387.00
12/15/2015 09:45,2,0.186,ACTIVE,212.16,347.46,59.991,1450190703,"274151322000083","219011344069620",32.26,3.70,0,334.84,350.77,6.1,4.0,0.022,584243.9,584243.9,625,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190720,31388.00
12/15/2015 09:45,2,0.295,ACTIVE,212.61,339.65,59.996,1450190703,"274151322000076","219011344069620",30.63,3.70,0,336.04,343.85,9.2,6.9,0.044,620499.1,620499.1,624,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190721,31389.00
12/15/2015 09:45,2,0.156,ACTIVE,212.61,303.58,60.002,1450190703,"201051344000868","219011344069620",23.24,1.00,0,300.87,305.38,3.7,1.6,0.000,300261.0,300261.0,6737,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190722,31390.00
12/15/2015 09:45,2,0.273,ACTIVE,212.16,337.24,59.975,1450190703,"274151322000095","219011344069620",30.28,3.30,0,334.84,342.65,8.4,6.2,0.040,613465.9,613465.9,623,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190723,31391.00
12/15/2015 09:45,2,0.129,ALERT,212.61,302.37,60.023,1450190703,"201051344000988","219011344069620",20.56,1.00,0,297.87,303.88,2.7,0.7,0.000,300627.8,300627.8,6733,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450190724,31392.00
12/15/2015 09:45,2,0.357,ACTIVE,211.93,338.44,59.981,1450190703,"201051344001025","219011344069620",30.57,1.50,0,332.73,348.06,11.1,8.8,0.049,312556.7,312556.7,11397,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190725,31393.00
12/15/2015 09:45,2,0.145,ALERT,212.83,302.98,59.981,1450190703,"201051344000458","219011344069620",16.76,2.00,0,300.57,305.08,2.5,0.5,0.000,310464.3,310464.3,6734,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450190727,31394.00
12/15/2015 09:45,2,0.131,ALERT,213.29,302.37,59.975,1450190703,"201051344000853","219011344069620",16.76,0.50,0,299.97,304.48,2.2,0.2,0.000,307368.3,307368.3,6738,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450190729,31395.00
12/15/2015 09:45,2,0.320,ACTIVE,212.61,349.26,59.954,1450190703,"201051344000685","219011344069620",32.32,2.50,0,333.03,354.37,10.6,8.3,0.044,314184.3,314184.3,11407,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190730,31396.00
12/15/2015 09:45,2,0.367,ACTIVE,212.38,339.95,59.975,1450190703,"201051344000917","219011344069620",29.42,3.70,0,331.53,344.76,11.0,8.7,0.053,311870.1,311870.1,11419,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190731,31397.00
12/15/2015 09:45,2,0.336,ACTIVE,212.38,339.65,59.986,1450190703,"201051344001145","219011344069620",31.03,2.00,0,333.63,346.86,10.6,8.3,0.053,314965.8,314965.8,11424,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190732,31398.00
12/15/2015 09:45,2,0.324,ACTIVE,212.38,345.96,59.986,1450190703,"201051344000651","219011344069620",32.07,1.00,0,333.33,353.17,10.6,8.3,0.040,309007.7,309007.7,11399,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190733,31399.00
12/15/2015 09:45,2,0.178,ACTIVE,211.70,338.74,59.981,1450190703,"274151322000088","219011344069620",30.43,3.70,0,334.54,344.76,5.5,3.4,0.027,567383.3,567383.3,624,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190733,31400.00
12/15/2015 09:45,2,0.195,ACTIVE,212.83,383.53,59.959,1450190703,"274151322000068","219011344069620",36.04,4.50,0,336.04,390.74,7.2,5.0,0.027,475531.1,475531.1,650,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190734,31401.00
12/15/2015 09:45,2,0.225,ALERT,211.93,345.96,59.986,1450190703,"201051344001135","219011344069620",32.10,2.00,0,299.37,351.07,7.3,5.2,0.022,305682.4,305682.4,11389,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190736,31402.00
12/15/2015 09:45,2,0.189,ACTIVE,212.38,332.73,59.981,1450190703,"201051344000594","219011344069620",25.54,0.50,0,300.57,337.84,5.0,2.9,0.000,311627.4,311627.4,6736,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190737,31403.00
12/15/2015 09:45,2,0.373,ACTIVE,212.38,338.74,60.018,1450190703,"201051344001203","219011344069620",29.28,2.50,0,333.33,345.36,11.1,8.8,0.057,311952.7,311952.7,11403,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190738,31404.00
12/15/2015 09:45,2,0.168,ACTIVE,212.16,338.14,59.981,1450190703,"274151322000054","219011344069620",30.99,4.00,0,333.93,341.15,5.3,3.2,0.022,579482.8,579482.8,624,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190739,31405.00
12/15/2015 09:45,2,0.172,ACTIVE,213.06,338.14,59.981,1450190703,"201051344000867","219011344069620",27.79,2.00,0,300.57,348.06,4.9,2.8,0.004,300739.7,300739.7,6734,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190740,31406.00
12/15/2015 09:45,2,0.408,ACTIVE,212.16,340.25,59.981,1450190703,"201051344001093","219011344069620",30.91,3.30,0,332.43,345.66,12.8,10.4,0.053,310056.9,310056.9,11415,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190741,31407.00
12/15/2015 09:45,2,0.154,ALERT,212.61,339.04,59.991,1450190703,"201051344000900","219011344069620",29.74,2.00,0,300.57,342.35,4.7,2.6,0.009,313768.1,313768.1,6741,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190743,31408.00
12/15/2015 09:45,2,0.174,ALERT,212.83,301.77,59.981,1450190703,"201051344000648","219011344069620",21.89,0.00,0,300.27,304.18,3.9,1.8,0.000,307551.6,307551.6,6729,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1450190745,31409.00
12/15/2015 09:45,2,0.170,ACTIVE,212.83,303.28,59.981,1450190703,"201051344000569","219011344069620",21.51,1.00,0,301.47,305.38,3.7,1.6,0.000,315137.8,315137.8,6730,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190746,31410.00
12/15/2015 09:45,2,0.125,ALERT,212.61,302.68,59.975,1450190703,"201051344000983","219011344069620",17.49,0.50,0,300.87,304.78,2.2,0.2,0.000,310458.1,310458.1,6730,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1450190747,31411.00
12/15/2015 09:45,2,0.137,ALERT,212.83,302.68,59.944,1450190703,"201051344001158","219011344069620",21.51,-0.50,0,300.27,304.18,3.0,1.0,0.000,306008.4,306008.4,6733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1450190749,31412.00
12/15/2015 09:45,2,0.209,ACTIVE,213.51,339.95,59.970,1450190703,"201051344000576","219011344069620",27.55,1.50,0,301.17,354.07,5.9,3.7,0.004,308002.2,308002.2,6738,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190750,31413.00
12/15/2015 09:45,2,0.281,ACTIVE,212.38,339.34,59.965,1450190703,"274151322000087","219011344069620",29.36,5.00,0,334.54,342.65,8.3,6.1,0.040,554937.1,554937.1,627,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450190751,31414.00
12/15/2015 10:00,2,0.184,ALERT,213.51,330.03,59.938,1450191603,"201051344000645","219011344069620",24.87,2.00,0,301.17,345.66,4.6,2.5,0.000,308744.2,308744.2,6737,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191605,31415.00
12/15/2015 10:00,2,0.354,ACTIVE,212.16,338.74,59.938,1450191603,"274151322000085","219011344069620",29.88,3.70,0,335.14,343.85,10.8,8.5,0.062,582190.1,582190.1,625,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191606,31416.00
12/15/2015 10:00,2,0.240,ALERT,213.74,341.75,59.970,1450191603,"201051344000633","219011344069620",24.89,1.50,0,299.37,362.79,6.1,3.9,0.009,301584.2,301584.2,6743,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191608,31417.00
12/15/2015 10:00,2,0.191,ACTIVE,213.06,303.28,59.965,1450191603,"201051344000469","219011344069620",22.78,-0.50,0,299.97,304.18,4.4,2.4,0.000,302529.9,302529.9,6745,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191609,31418.00
12/15/2015 10:00,2,0.326,ACTIVE,211.93,356.18,59.991,1450191603,"201051344000646","219011344069620",33.04,2.00,0,332.43,361.59,10.9,8.6,0.049,307454.3,307454.3,11393,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191610,31419.00
12/15/2015 10:00,2,0.346,ACTIVE,211.93,339.04,59.981,1450191603,"274151322000052","219011344069620",30.93,3.70,0,333.93,344.45,10.9,8.6,0.053,589734.2,589734.2,625,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191611,31420.00
12/15/2015 10:00,2,0.287,ACTIVE,212.16,345.06,59.996,1450191603,"201051344000585","219011344069620",31.87,2.50,0,333.93,352.87,9.3,7.1,0.031,312073.7,312073.7,11399,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191612,31421.00
12/15/2015 10:00,2,0.381,ACTIVE,212.16,347.46,59.975,1450191603,"201051344001230","219011344069620",32.12,2.50,0,332.13,353.77,12.5,10.1,0.066,310570.4,310570.4,11430,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191613,31422.00
12/15/2015 10:00,2,0.428,ACTIVE,212.61,340.25,59.991,1450191603,"201051344000582","219011344069620",31.13,2.00,0,333.63,346.86,13.5,11.1,0.062,305344.2,305344.2,11392,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191614,31423.00
12/15/2015 10:00,2,0.488,ACTIVE,211.70,339.65,59.970,1450191603,"201051344000955","219011344069620",29.96,2.00,0,331.83,348.06,14.8,12.4,0.080,314198.1,314198.1,11394,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191615,31424.00
12/15/2015 10:00,2,0.211,ACTIVE,212.38,413.89,59.991,1450191603,"274151322000094","219011344069620",39.12,3.70,0,336.34,422.30,8.4,6.2,0.049,475650.9,475650.9,650,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191616,31425.00
12/15/2015 10:00,2,0.205,ALERT,213.06,336.94,59.996,1450191603,"201051344000579","219011344069620",26.64,1.50,0,301.77,344.15,5.6,3.4,0.000,316141.3,316141.3,6734,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191617,31426.00
12/15/2015 10:00,2,0.426,ACTIVE,212.16,344.15,59.981,1450191603,"201051344000890","219011344069620",31.77,3.00,0,333.33,357.98,13.7,11.3,0.062,312815.7,312815.7,11404,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191618,31427.00
12/15/2015 10:00,2,0.461,ACTIVE,212.16,340.25,59.986,1450191603,"201051344000438","219011344069620",31.09,2.00,0,333.93,353.47,14.6,12.1,0.075,314501.3,314501.3,11396,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191619,31428.00
12/15/2015 10:00,2,0.500,ACTIVE,212.38,340.25,59.981,1450191603,"201051344000417","219011344069620",30.00,2.50,0,332.43,346.56,15.2,12.8,0.071,308669.2,308669.2,11404,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191620,31429.00
12/15/2015 10:00,2,0.197,ACTIVE,212.16,357.08,59.944,1450191603,"274151322000083","219011344069620",33.18,4.00,0,335.44,360.08,6.6,4.4,0.022,584244.9,584244.9,626,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191621,31430.00
12/15/2015 10:00,2,0.369,ACTIVE,212.83,339.95,59.981,1450191603,"274151322000076","219011344069620",30.83,3.70,0,335.44,345.06,11.6,9.2,0.066,620501.1,620501.1,625,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191622,31431.00
12/15/2015 10:00,2,0.172,ACTIVE,213.06,339.65,59.991,1450191603,"201051344000868","219011344069620",27.00,1.50,0,301.77,352.27,4.7,2.6,0.000,300261.5,300261.5,6738,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191623,31432.00
12/15/2015 10:00,2,0.340,ACTIVE,212.16,338.74,59.991,1450191603,"274151322000095","219011344069620",30.89,3.30,0,334.84,343.55,10.7,8.4,0.057,613467.7,613467.7,624,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191624,31433.00
12/15/2015 10:00,2,0.143,ACTIVE,212.83,303.58,60.002,1450191603,"201051344000988","219011344069620",22.80,1.00,0,298.47,304.18,3.3,1.3,0.000,300628.0,300628.0,6735,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191625,31434.00
12/15/2015 10:00,2,0.410,ACTIVE,211.93,342.95,59.991,1450191603,"201051344001025","219011344069620",31.67,2.00,0,333.03,351.37,13.2,10.8,0.066,312559.1,312559.1,11398,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191625,31435.00
12/15/2015 10:00,2,0.160,ALERT,212.83,303.58,59.944,1450191603,"201051344000458","219011344069620",20.95,2.50,0,300.87,305.38,3.4,1.4,0.000,310464.5,310464.5,6736,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450191627,31436.00
12/15/2015 10:00,2,0.145,ACTIVE,213.51,303.28,60.002,1450191603,"201051344000853","219011344069620",20.42,0.50,0,300.57,304.48,3.0,1.0,0.000,307368.4,307368.4,6740,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191628,31437.00
12/15/2015 10:00,2,0.363,ACTIVE,212.38,354.07,59.991,1450191603,"201051344000685","219011344069620",32.74,2.50,0,335.14,360.69,12.1,9.8,0.053,314186.5,314186.5,11408,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191629,31438.00
12/15/2015 10:00,2,0.430,ACTIVE,212.16,341.15,59.996,1450191603,"201051344000917","219011344069620",30.55,3.70,0,332.13,346.56,13.4,11.0,0.075,311872.5,311872.5,11420,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191630,31439.00
12/15/2015 10:00,2,0.402,ACTIVE,212.38,340.55,60.002,1450191603,"201051344001145","219011344069620",31.13,2.00,0,333.63,351.97,12.8,10.4,0.066,314968.1,314968.1,11425,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191631,31440.00
12/15/2015 10:00,2,0.387,ACTIVE,212.16,345.96,59.991,1450191603,"201051344000651","219011344069620",31.97,1.50,0,334.54,353.17,12.6,10.2,0.053,309010.0,309010.0,11400,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191632,31441.00
12/15/2015 10:00,2,0.217,ACTIVE,211.93,339.04,60.028,1450191603,"274151322000088","219011344069620",31.39,4.00,0,333.93,350.77,7.0,4.8,0.027,567384.3,567384.3,625,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191633,31442.00
12/15/2015 10:00,2,0.234,ACTIVE,212.83,433.72,60.002,1450191603,"274151322000068","219011344069620",41.33,5.50,0,336.64,440.64,9.8,7.6,0.040,475532.6,475532.6,651,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191634,31443.00
12/15/2015 10:00,2,0.234,ACTIVE,211.70,360.08,59.986,1450191603,"201051344001135","219011344069620",33.58,2.00,0,334.24,363.69,8.0,5.8,0.027,305683.7,305683.7,11391,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191634,31444.00
12/15/2015 10:00,2,0.205,ALERT,212.61,339.34,60.007,1450191603,"201051344000594","219011344069620",28.39,1.50,0,300.27,358.88,6.0,3.8,0.004,311628.1,311628.1,6737,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191636,31445.00
12/15/2015 10:00,2,0.447,ACTIVE,212.16,339.65,59.991,1450191603,"201051344001203","219011344069620",29.66,2.50,0,333.33,346.26,13.5,11.1,0.084,311955.2,311955.2,11404,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191638,31446.00
12/15/2015 10:00,2,0.191,ACTIVE,211.93,357.98,59.975,1450191603,"274151322000054","219011344069620",33.24,4.50,0,334.24,360.69,6.5,4.3,0.022,579483.7,579483.7,625,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191638,31447.00
12/15/2015 10:00,2,0.197,ALERT,213.29,339.04,60.002,1450191603,"201051344000867","219011344069620",28.49,2.50,0,299.97,354.97,5.8,3.6,0.009,300740.5,300740.5,6735,0,0,0,L,1122011218,0,122.23,121.78,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191640,31448.00
12/15/2015 10:00,2,0.480,ACTIVE,211.93,339.95,59.996,1450191603,"201051344001093","219011344069620",31.11,3.30,0,332.43,346.56,15.2,12.7,0.075,310059.7,310059.7,11416,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191641,31449.00
12/15/2015 10:00,2,0.178,ACTIVE,212.83,340.25,59.996,1450191603,"201051344000900","219011344069620",31.43,2.00,0,327.62,351.67,5.7,3.6,0.022,313768.9,313768.9,6743,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191642,31450.00
12/15/2015 10:00,2,0.191,ACTIVE,213.06,302.98,60.002,1450191603,"201051344000648","219011344069620",23.22,0.00,0,299.97,312.89,4.5,2.5,0.000,307552.1,307552.1,6731,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191643,31451.00
12/15/2015 10:00,2,0.176,ALERT,213.06,318.00,59.996,1450191603,"201051344000569","219011344069620",25.01,1.00,0,301.77,339.95,4.5,2.4,0.000,315138.3,315138.3,6731,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191645,31452.00
12/15/2015 10:00,2,0.137,ACTIVE,212.83,303.58,59.991,1450191603,"201051344000983","219011344069620",21.29,1.00,0,300.57,304.78,3.0,0.9,0.000,310458.3,310458.3,6732,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191646,31453.00
12/15/2015 10:00,2,0.174,ACTIVE,213.06,303.28,59.996,1450191603,"201051344001158","219011344069620",19.98,0.00,0,300.57,304.18,3.5,1.5,0.000,306008.7,306008.7,6735,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191647,31454.00
12/15/2015 10:00,2,0.232,ALERT,213.51,341.45,59.991,1450191603,"201051344000576","219011344069620",28.82,2.00,0,300.87,345.66,6.8,4.6,0.004,308003.2,308003.2,6739,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191648,31455.00
12/15/2015 10:00,2,0.350,ACTIVE,212.38,340.55,60.018,1450191603,"274151322000087","219011344069620",29.58,5.00,0,333.93,343.55,10.5,8.2,0.044,554938.9,554938.9,628,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450191649,31456.00
12/15/2015 10:15,2,0.178,ALERT,213.74,303.58,59.965,1450192504,"201051344000645","219011344069620",22.92,2.00,0,300.87,343.55,4.2,2.1,0.000,308744.8,308744.8,6739,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192506,31457.00
12/15/2015 10:15,2,0.334,ACTIVE,213.06,340.85,59.954,1450192504,"274151322000085","219011344069620",29.82,4.00,0,335.44,344.45,10.1,7.8,0.049,582191.9,582191.9,626,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192507,31458.00
12/15/2015 10:15,2,0.199,ACTIVE,213.96,342.05,59.959,1450192504,"201051344000633","219011344069620",28.67,2.00,0,299.67,343.55,5.8,3.7,0.000,301585.1,301585.1,6745,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192508,31459.00
12/15/2015 10:15,2,0.189,ACTIVE,213.06,303.28,59.959,1450192504,"201051344000469","219011344069620",22.05,0.00,0,300.57,304.48,4.2,2.2,0.000,302530.4,302530.4,6746,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192509,31460.00
12/15/2015 10:15,2,0.316,ACTIVE,212.61,351.67,59.965,1450192504,"201051344000646","219011344069620",32.54,2.50,0,333.63,360.69,10.5,8.2,0.040,307456.3,307456.3,11394,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192510,31461.00
12/15/2015 10:15,2,0.328,ACTIVE,212.38,339.34,59.959,1450192504,"274151322000052","219011344069620",30.75,3.70,0,334.54,343.85,10.3,8.0,0.044,589736.1,589736.1,626,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192511,31462.00
12/15/2015 10:15,2,0.277,ACTIVE,212.83,341.45,59.970,1450192504,"201051344000585","219011344069620",31.41,2.50,0,333.93,350.47,8.9,6.6,0.035,312075.3,312075.3,11400,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192512,31463.00
12/15/2015 10:15,2,0.373,ACTIVE,212.61,345.06,59.938,1450192504,"201051344001230","219011344069620",31.77,2.50,0,333.03,354.07,12.0,9.7,0.053,310572.8,310572.8,11431,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192513,31464.00
12/15/2015 10:15,2,0.422,ACTIVE,213.06,340.85,59.970,1450192504,"201051344000582","219011344069620",30.34,2.50,0,333.03,347.46,13.0,10.6,0.062,305346.8,305346.8,11393,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192514,31465.00
12/15/2015 10:15,2,0.477,ACTIVE,212.38,340.85,59.970,1450192504,"201051344000955","219011344069620",29.40,2.50,0,332.13,346.86,14.2,11.8,0.071,314201.0,314201.0,11395,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192515,31466.00
12/15/2015 10:15,2,0.203,ACTIVE,212.61,402.77,59.949,1450192504,"274151322000094","219011344069620",38.07,4.50,0,336.04,418.09,7.8,5.6,0.035,475652.2,475652.2,651,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192516,31467.00
12/15/2015 10:15,2,0.199,ALERT,213.29,327.92,59.970,1450192504,"201051344000579","219011344069620",25.66,1.50,0,301.77,340.25,5.2,3.1,0.000,316141.9,316141.9,6736,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192518,31468.00
12/15/2015 10:15,2,0.412,ACTIVE,212.61,340.25,59.986,1450192504,"201051344000890","219011344069620",31.21,3.00,0,333.33,358.58,13.1,10.7,0.062,312818.3,312818.3,11405,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192519,31469.00
12/15/2015 10:15,2,0.455,ACTIVE,212.83,340.85,59.970,1450192504,"201051344000438","219011344069620",30.51,2.00,0,333.33,351.67,14.1,11.7,0.062,314504.1,314504.1,11397,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192520,31470.00
12/15/2015 10:15,2,0.486,ACTIVE,213.06,341.45,59.975,1450192504,"201051344000417","219011344069620",29.82,2.50,0,333.03,347.16,14.7,12.3,0.071,308672.2,308672.2,11405,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192521,31471.00
12/15/2015 10:15,2,0.197,ACTIVE,212.61,353.77,59.959,1450192504,"274151322000083","219011344069620",33.00,4.00,0,336.04,359.78,6.5,4.3,0.018,584245.9,584245.9,627,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192522,31472.00
12/15/2015 10:15,2,0.357,ACTIVE,213.06,342.35,59.954,1450192504,"274151322000076","219011344069620",30.65,4.00,0,335.44,345.06,11.1,8.8,0.071,620503.1,620503.1,626,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192523,31473.00
12/15/2015 10:15,2,0.166,ALERT,213.29,339.65,59.944,1450192504,"201051344000868","219011344069620",26.70,2.00,0,301.77,346.56,4.5,2.4,0.000,300262.1,300262.1,6739,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192524,31474.00
12/15/2015 10:15,2,0.328,ACTIVE,212.38,339.95,59.954,1450192504,"274151322000095","219011344069620",30.91,3.70,0,334.84,343.85,10.3,8.0,0.057,613469.6,613469.6,625,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192525,31475.00
12/15/2015 10:15,2,0.139,ACTIVE,213.06,303.28,59.959,1450192504,"201051344000988","219011344069620",22.58,1.00,0,299.07,304.48,3.2,1.2,0.000,300628.3,300628.3,6736,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192526,31476.00
12/15/2015 10:15,2,0.414,ACTIVE,212.38,339.65,59.928,1450192504,"201051344001025","219011344069620",30.87,2.00,0,333.63,350.47,13.0,10.6,0.075,312561.6,312561.6,11399,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192527,31477.00
12/15/2015 10:15,2,0.158,ACTIVE,213.06,303.58,59.959,1450192504,"201051344000458","219011344069620",20.42,2.50,0,301.47,305.38,3.3,1.2,0.000,310464.8,310464.8,6738,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192528,31478.00
12/15/2015 10:15,2,0.146,ACTIVE,213.74,303.28,59.970,1450192504,"201051344000853","219011344069620",19.62,0.50,0,301.47,304.78,2.9,0.9,0.000,307368.6,307368.6,6741,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192529,31479.00
12/15/2015 10:15,2,0.361,ACTIVE,212.83,353.17,59.954,1450192504,"201051344000685","219011344069620",32.70,3.00,0,333.93,360.08,12.0,9.7,0.057,314188.8,314188.8,11409,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192530,31480.00
12/15/2015 10:15,2,0.420,ACTIVE,212.83,341.15,59.970,1450192504,"201051344000917","219011344069620",30.71,3.70,0,332.13,347.46,13.1,10.7,0.071,311875.0,311875.0,11421,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192531,31481.00
12/15/2015 10:15,2,0.393,ACTIVE,212.83,342.35,59.959,1450192504,"201051344001145","219011344069620",31.57,2.00,0,335.14,350.17,12.6,10.2,0.066,314970.5,314970.5,11426,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192532,31482.00
12/15/2015 10:15,2,0.383,ACTIVE,212.61,344.15,59.970,1450192504,"201051344000651","219011344069620",31.75,1.50,0,334.54,354.37,12.3,9.9,0.053,309012.3,309012.3,11401,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192532,31483.00
12/15/2015 10:15,2,0.219,ACTIVE,212.16,338.14,59.970,1450192504,"274151322000088","219011344069620",30.42,4.00,0,334.84,350.47,6.8,4.6,0.031,567385.3,567385.3,626,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192534,31484.00
