ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 10:15,2,0.232,ACTIVE,213.29,431.32,59.954,1450192504,"274151322000068","219011344069620",41.03,6.30,0,336.94,438.23,9.7,7.4,0.040,475534.3,475534.3,652,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192534,31485.00
12/15/2015 10:15,2,0.232,ACTIVE,212.38,359.18,59.970,1450192504,"201051344001135","219011344069620",33.50,2.50,0,333.93,365.19,7.9,5.7,0.022,305685.1,305685.1,11392,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192535,31486.00
12/15/2015 10:15,2,0.201,ACTIVE,212.83,339.34,59.928,1450192504,"201051344000594","219011344069620",28.31,2.00,0,300.87,341.15,5.8,3.7,0.004,311629.0,311629.0,6739,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192536,31487.00
12/15/2015 10:15,2,0.373,ACTIVE,212.83,350.17,59.970,1450192504,"201051344001203","219011344069620",32.46,3.00,0,332.43,357.08,12.4,10.0,0.057,311957.6,311957.6,11405,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192537,31488.00
12/15/2015 10:15,2,0.193,ACTIVE,212.38,356.78,59.996,1450192504,"274151322000054","219011344069620",33.20,5.00,0,335.74,360.08,6.5,4.4,0.027,579484.7,579484.7,626,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192538,31489.00
12/15/2015 10:15,2,0.191,ACTIVE,213.51,339.34,59.996,1450192504,"201051344000867","219011344069620",29.12,3.00,0,299.97,343.25,5.7,3.6,0.009,300741.3,300741.3,6737,0,0,0,L,1122011218,0,122.23,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192539,31490.00
12/15/2015 10:15,2,0.492,ACTIVE,212.61,341.45,59.996,1450192504,"201051344001093","219011344069620",30.45,3.30,0,332.73,347.76,15.2,12.7,0.066,310062.7,310062.7,11417,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192540,31491.00
12/15/2015 10:15,2,0.178,ACTIVE,213.06,340.25,59.959,1450192504,"201051344000900","219011344069620",31.35,2.50,0,333.03,346.26,5.7,3.5,0.027,313769.7,313769.7,6744,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192541,31492.00
12/15/2015 10:15,2,0.188,ACTIVE,213.29,302.68,59.970,1450192504,"201051344000648","219011344069620",23.82,0.00,0,300.87,304.78,4.5,2.5,0.000,307552.7,307552.7,6732,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192542,31493.00
12/15/2015 10:15,2,0.193,ACTIVE,212.83,303.58,59.970,1450192504,"201051344000569","219011344069620",21.47,1.00,0,301.77,333.93,4.2,2.2,0.000,315138.8,315138.8,6733,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192543,31494.00
12/15/2015 10:15,2,0.137,ACTIVE,212.83,303.28,59.965,1450192504,"201051344000983","219011344069620",21.29,1.50,0,301.47,305.08,3.0,1.0,0.000,310458.5,310458.5,6733,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192544,31495.00
12/15/2015 10:15,2,0.154,ACTIVE,213.06,302.98,59.970,1450192504,"201051344001158","219011344069620",22.98,0.00,0,301.17,304.48,3.6,1.5,0.000,306009.0,306009.0,6736,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192545,31496.00
12/15/2015 10:15,2,0.240,ACTIVE,213.51,340.55,59.970,1450192504,"201051344000576","219011344069620",27.17,2.50,0,301.47,343.85,6.6,4.5,0.009,308004.2,308004.2,6741,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192546,31497.00
12/15/2015 10:15,2,0.361,ACTIVE,212.61,338.74,59.975,1450192504,"274151322000087","219011344069620",29.12,5.50,0,334.84,343.85,10.7,8.4,0.049,554940.7,554940.7,629,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450192547,31498.00
12/15/2015 10:30,2,0.195,ALERT,213.51,339.65,59.991,1450193404,"201051344000645","219011344069620",25.25,3.00,0,301.77,360.69,5.0,2.9,0.004,308745.4,308745.4,6741,0,0,0,L,1122011218,0,122.23,122.23,0002,-0,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193406,31499.00
12/15/2015 10:30,2,0.381,ACTIVE,212.61,340.85,59.975,1450193404,"274151322000085","219011344069620",30.02,4.50,0,335.74,345.06,11.6,9.2,0.062,582194.1,582194.1,627,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193407,31500.00
12/15/2015 10:30,2,0.217,ALERT,213.74,341.75,59.965,1450193404,"201051344000633","219011344069620",29.50,2.00,0,300.27,344.76,6.5,4.3,0.004,301586.1,301586.1,6746,0,0,0,L,1122011218,0,122.46,122.23,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193408,31501.00
12/15/2015 10:30,2,0.197,ACTIVE,213.06,303.58,59.981,1450193404,"201051344000469","219011344069620",23.48,0.50,0,300.57,304.48,4.7,2.6,0.000,302531.0,302531.0,6747,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193409,31502.00
12/15/2015 10:30,2,0.340,ACTIVE,211.93,358.28,59.986,1450193404,"201051344000646","219011344069620",33.14,2.50,0,334.84,362.49,11.4,9.1,0.049,307458.5,307458.5,11395,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193410,31503.00
12/15/2015 10:30,2,0.373,ACTIVE,212.16,339.04,59.975,1450193404,"274151322000052","219011344069620",30.79,4.00,0,335.14,344.76,11.7,9.3,0.057,589738.3,589738.3,627,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193411,31504.00
12/15/2015 10:30,2,0.297,ACTIVE,212.61,349.56,59.986,1450193404,"201051344000585","219011344069620",32.40,3.00,0,334.24,354.67,9.7,7.5,0.035,312077.1,312077.1,11401,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193412,31505.00
12/15/2015 10:30,2,0.404,ACTIVE,212.16,349.26,59.981,1450193404,"201051344001230","219011344069620",32.28,3.00,0,335.14,355.58,13.2,10.9,0.071,310575.3,310575.3,11432,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193413,31506.00
12/15/2015 10:30,2,0.465,ACTIVE,212.83,341.75,59.981,1450193404,"201051344000582","219011344069620",29.70,2.50,0,334.84,349.56,14.0,11.6,0.075,305349.6,305349.6,11394,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193414,31507.00
12/15/2015 10:30,2,0.502,ACTIVE,211.93,340.55,59.986,1450193404,"201051344000955","219011344069620",31.07,2.50,0,332.73,350.17,15.8,13.3,0.080,314204.2,314204.2,11396,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193415,31508.00
12/15/2015 10:30,2,0.223,ACTIVE,212.38,433.42,59.986,1450193404,"274151322000094","219011344069620",41.11,5.50,0,336.94,435.53,9.3,7.0,0.049,475653.8,475653.8,652,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193416,31509.00
12/15/2015 10:30,2,0.209,ACTIVE,213.06,338.74,59.986,1450193404,"201051344000579","219011344069620",27.31,2.00,0,302.68,351.07,5.8,3.7,0.000,316142.8,316142.8,6738,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193417,31510.00
12/15/2015 10:30,2,0.449,ACTIVE,212.16,341.15,59.949,1450193404,"201051344000890","219011344069620",31.41,3.30,0,333.63,357.68,14.3,11.9,0.062,312821.1,312821.1,11406,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193418,31511.00
12/15/2015 10:30,2,0.484,ACTIVE,212.38,341.15,59.975,1450193404,"201051344000438","219011344069620",31.21,2.50,0,334.84,353.77,15.4,12.9,0.075,314507.2,314507.2,11398,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193419,31512.00
12/15/2015 10:30,2,0.510,ACTIVE,212.38,340.55,60.018,1450193404,"201051344000417","219011344069620",31.13,2.50,0,333.63,348.06,16.1,13.6,0.075,308675.4,308675.4,11406,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193419,31513.00
12/15/2015 10:30,2,0.199,ACTIVE,212.61,359.18,59.975,1450193404,"274151322000083","219011344069620",33.44,5.00,0,336.34,361.59,6.8,4.7,0.031,584247.1,584247.1,628,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193420,31514.00
12/15/2015 10:30,2,0.404,ACTIVE,212.83,339.65,59.949,1450193404,"274151322000076","219011344069620",30.87,4.00,0,336.34,345.96,12.7,10.3,0.071,620505.5,620505.5,627,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193421,31515.00
12/15/2015 10:30,2,0.178,ACTIVE,212.83,339.04,60.007,1450193404,"201051344000868","219011344069620",27.43,2.00,0,301.77,345.36,5.0,2.9,0.004,300262.7,300262.7,6741,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193422,31516.00
12/15/2015 10:30,2,0.369,ACTIVE,212.16,338.74,59.933,1450193404,"274151322000095","219011344069620",31.17,3.70,0,335.14,344.76,11.6,9.3,0.062,613471.7,613471.7,626,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193423,31517.00
12/15/2015 10:30,2,0.146,ACTIVE,212.61,302.68,59.975,1450193404,"201051344000988","219011344069620",23.56,1.50,0,299.07,304.48,3.5,1.5,0.000,300628.6,300628.6,6737,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193424,31518.00
12/15/2015 10:30,2,0.455,ACTIVE,212.16,339.65,59.970,1450193404,"201051344001025","219011344069620",30.28,2.50,0,333.63,351.67,14.0,11.6,0.075,312564.4,312564.4,11400,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193425,31519.00
12/15/2015 10:30,2,0.168,ACTIVE,212.83,303.28,59.959,1450193404,"201051344000458","219011344069620",21.89,2.50,0,301.17,305.68,3.7,1.7,0.000,310465.1,310465.1,6739,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193426,31520.00
12/15/2015 10:30,2,0.148,ACTIVE,213.51,302.98,59.965,1450193404,"201051344000853","219011344069620",21.29,1.00,0,301.17,305.08,3.2,1.2,0.000,307368.8,307368.8,6742,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193427,31521.00
12/15/2015 10:30,2,0.410,ACTIVE,212.61,342.05,59.959,1450193404,"201051344000685","219011344069620",31.37,3.00,0,335.44,360.99,13.1,10.7,0.071,314191.3,314191.3,11410,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193427,31522.00
12/15/2015 10:30,2,0.473,ACTIVE,212.61,342.05,59.965,1450193404,"201051344000917","219011344069620",29.68,4.00,0,333.33,348.66,14.2,11.8,0.084,311877.7,311877.7,11422,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193428,31523.00
12/15/2015 10:30,2,0.434,ACTIVE,212.83,341.75,59.970,1450193404,"201051344001145","219011344069620",30.79,2.50,0,336.04,353.17,13.5,11.1,0.071,314973.1,314973.1,11427,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193429,31524.00
12/15/2015 10:30,2,0.414,ACTIVE,212.61,348.36,59.981,1450193404,"201051344000651","219011344069620",32.14,1.50,0,336.04,354.97,13.5,11.1,0.066,309014.8,309014.8,11402,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193430,31525.00
12/15/2015 10:30,2,0.303,ACTIVE,212.16,337.84,59.959,1450193404,"274151322000088","219011344069620",24.79,4.50,0,334.84,350.77,7.6,5.4,0.035,567386.5,567386.5,627,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193431,31526.00
12/15/2015 10:30,2,0.264,ACTIVE,213.06,429.52,59.959,1450193404,"274151322000068","219011344069620",40.87,7.00,0,337.54,443.34,11.0,8.7,0.049,475536.2,475536.2,653,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193432,31527.00
12/15/2015 10:30,2,0.283,ACTIVE,212.16,349.26,59.959,1450193404,"201051344001135","219011344069620",32.36,3.00,0,335.44,365.49,9.3,7.1,0.035,305686.6,305686.6,11393,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193433,31528.00
12/15/2015 10:30,2,0.213,ALERT,212.61,339.04,59.965,1450193404,"201051344000594","219011344069620",28.92,2.00,0,300.87,341.45,6.3,4.1,0.004,311629.9,311629.9,6740,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193435,31529.00
12/15/2015 10:30,2,0.471,ACTIVE,212.61,340.85,59.965,1450193404,"201051344001203","219011344069620",30.75,3.00,0,335.14,358.88,14.7,12.2,0.080,311960.4,311960.4,11406,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193436,31530.00
12/15/2015 10:30,2,0.195,ACTIVE,212.38,360.99,59.954,1450193404,"274151322000054","219011344069620",33.52,5.50,0,335.74,362.79,6.7,4.6,0.035,579485.7,579485.7,627,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193437,31531.00
12/15/2015 10:30,2,0.201,ALERT,213.51,339.34,59.954,1450193404,"201051344000867","219011344069620",29.80,3.30,0,300.27,342.65,6.1,4.0,0.004,300742.2,300742.2,6738,0,0,0,L,1122011218,0,122.23,121.78,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193438,31532.00
12/15/2015 10:30,2,0.525,ACTIVE,212.38,341.45,59.944,1450193404,"201051344001093","219011344069620",30.53,3.70,0,333.63,348.96,16.2,13.8,0.075,310065.9,310065.9,11418,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193439,31533.00
12/15/2015 10:30,2,0.184,ACTIVE,212.83,349.26,59.954,1450193404,"201051344000900","219011344069620",32.36,2.50,0,333.33,351.67,6.1,3.9,0.022,313770.6,313770.6,6745,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193440,31534.00
12/15/2015 10:30,2,0.191,ALERT,213.29,330.33,59.981,1450193404,"201051344000648","219011344069620",26.32,0.50,0,300.87,340.55,5.2,3.1,0.000,307553.3,307553.3,6733,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193442,31535.00
12/15/2015 10:30,2,0.180,ALERT,213.06,342.65,59.954,1450193404,"201051344000569","219011344069620",27.23,2.00,0,302.37,344.76,5.0,2.9,0.000,315139.4,315139.4,6734,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193444,31536.00
12/15/2015 10:30,2,0.143,ACTIVE,212.83,302.98,59.944,1450193404,"201051344000983","219011344069620",22.32,1.50,0,301.47,305.38,3.2,1.2,0.000,310458.7,310458.7,6734,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193445,31537.00
12/15/2015 10:30,2,0.176,ACTIVE,213.06,303.28,59.944,1450193404,"201051344001158","219011344069620",21.31,0.50,0,300.87,304.48,3.8,1.8,0.000,306009.4,306009.4,6737,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193446,31538.00
12/15/2015 10:30,2,0.244,ALERT,213.51,340.55,59.949,1450193404,"201051344000576","219011344069620",29.14,2.50,0,301.47,345.06,7.2,5.0,0.018,308005.4,308005.4,6742,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193447,31539.00
12/15/2015 10:30,2,0.391,ACTIVE,212.38,339.65,59.949,1450193404,"274151322000087","219011344069620",29.70,6.00,0,335.44,344.76,11.8,9.4,0.066,554942.9,554942.9,630,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450193448,31540.00
12/15/2015 10:45,2,0.205,ACTIVE,213.06,339.95,59.965,1450194305,"201051344000645","219011344069620",26.64,3.30,0,300.27,342.65,5.5,3.4,0.004,308746.2,308746.2,6743,0,0,0,L,1122011218,0,122.23,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194306,31541.00
12/15/2015 10:45,2,0.432,ACTIVE,212.16,341.75,59.959,1450194305,"274151322000085","219011344069620",29.98,5.00,0,335.74,345.36,13.1,10.7,0.075,582196.5,582196.5,628,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194307,31542.00
12/15/2015 10:45,2,0.229,ACTIVE,213.29,341.15,59.965,1450194305,"201051344000633","219011344069620",30.30,2.50,0,299.37,345.66,7.1,4.9,0.013,301587.3,301587.3,6748,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194308,31543.00
12/15/2015 10:45,2,0.100,ALERT,212.83,302.98,59.991,1450194305,"201051344000469","219011344069620",32.14,1.00,0,300.87,338.14,3.3,1.2,0.000,302531.7,302531.7,6748,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194310,31544.00
12/15/2015 10:45,2,0.367,ACTIVE,211.93,360.08,59.975,1450194305,"201051344000646","219011344069620",33.36,3.00,0,334.54,366.10,12.4,10.0,0.057,307460.9,307460.9,11396,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194311,31545.00
12/15/2015 10:45,2,0.416,ACTIVE,212.16,339.65,59.970,1450194305,"274151322000052","219011344069620",31.01,4.50,0,334.84,346.86,13.2,10.8,0.066,589740.8,589740.8,628,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194311,31546.00
12/15/2015 10:45,2,0.318,ACTIVE,212.38,352.87,59.954,1450194305,"201051344000585","219011344069620",32.64,3.30,0,335.44,359.48,10.6,8.3,0.040,312079.0,312079.0,11402,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194312,31547.00
12/15/2015 10:45,2,0.469,ACTIVE,212.16,344.76,59.954,1450194305,"201051344001230","219011344069620",31.67,3.30,0,333.63,356.18,15.1,12.6,0.080,310578.3,310578.3,11433,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194313,31548.00
12/15/2015 10:45,2,0.492,ACTIVE,212.83,342.35,59.917,1450194305,"201051344000582","219011344069620",31.31,3.00,0,334.24,352.87,15.6,13.2,0.080,305352.6,305352.6,11395,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194314,31549.00
12/15/2015 10:45,2,0.557,ACTIVE,211.93,340.85,59.965,1450194305,"201051344000955","219011344069620",30.49,3.00,0,332.73,355.88,17.2,14.7,0.093,314207.6,314207.6,11397,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194315,31550.00
12/15/2015 10:45,2,0.256,ACTIVE,212.16,429.22,59.959,1450194305,"274151322000094","219011344069620",40.71,6.30,0,336.34,449.35,10.6,8.3,0.049,475655.7,475655.7,653,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194316,31551.00
12/15/2015 10:45,2,0.246,ALERT,212.83,339.04,59.954,1450194305,"201051344000579","219011344069620",25.35,2.50,0,301.17,352.27,6.4,4.2,0.004,316143.8,316143.8,6739,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194318,31552.00
12/15/2015 10:45,2,0.473,ACTIVE,212.16,346.26,59.959,1450194305,"201051344000890","219011344069620",31.95,3.30,0,333.93,357.08,15.3,12.9,0.080,312824.2,312824.2,11407,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194319,31553.00
12/15/2015 10:45,2,0.543,ACTIVE,212.38,340.85,59.965,1450194305,"201051344000438","219011344069620",23.89,3.00,0,333.93,359.18,13.2,10.8,0.071,314510.3,314510.3,11399,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194320,31554.00
12/15/2015 10:45,2,0.562,ACTIVE,212.38,341.45,59.959,1450194305,"201051344000417","219011344069620",29.40,3.30,0,333.33,352.87,16.8,14.3,0.084,308678.9,308678.9,11407,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194320,31555.00
12/15/2015 10:45,2,0.295,ACTIVE,212.38,351.07,59.954,1450194305,"274151322000083","219011344069620",32.54,5.50,0,335.44,362.79,9.7,7.4,0.044,584248.5,584248.5,629,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194321,31556.00
12/15/2015 10:45,2,0.447,ACTIVE,212.83,342.05,59.954,1450194305,"274151322000076","219011344069620",30.85,4.50,0,336.04,346.26,14.0,11.6,0.084,620508.2,620508.2,628,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194322,31557.00
12/15/2015 10:45,2,0.188,ALERT,212.83,339.34,59.954,1450194305,"201051344000868","219011344069620",28.11,2.50,0,301.47,342.35,5.4,3.3,0.009,300263.5,300263.5,6742,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194324,31558.00
12/15/2015 10:45,2,0.410,ACTIVE,212.38,339.65,59.954,1450194305,"274151322000095","219011344069620",30.95,4.50,0,335.14,347.76,12.9,10.5,0.066,613474.1,613474.1,627,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194325,31559.00
12/15/2015 10:45,2,0.152,ACTIVE,212.61,325.52,59.959,1450194305,"201051344000988","219011344069620",25.72,2.00,0,298.77,338.74,4.0,1.9,0.000,300629.0,300629.0,6738,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194326,31560.00
12/15/2015 10:45,2,0.477,ACTIVE,212.16,344.15,59.965,1450194305,"201051344001025","219011344069620",31.67,3.00,0,332.43,358.58,15.3,12.9,0.084,312567.4,312567.4,11401,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194327,31561.00
12/15/2015 10:45,2,0.172,ACTIVE,212.61,303.28,59.975,1450194305,"201051344000458","219011344069620",22.90,3.00,0,301.17,305.68,4.0,2.0,0.000,310465.6,310465.6,6740,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194328,31562.00
12/15/2015 10:45,2,0.154,ACTIVE,213.29,303.28,59.991,1450194305,"201051344000853","219011344069620",22.20,1.50,0,300.87,305.08,3.5,1.5,0.000,307369.2,307369.2,6743,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194329,31563.00
12/15/2015 10:45,2,0.430,ACTIVE,212.61,352.57,60.002,1450194305,"201051344000685","219011344069620",32.58,3.30,0,333.33,360.38,14.2,11.8,0.080,314194.0,314194.0,11411,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194330,31564.00
12/15/2015 10:45,2,0.500,ACTIVE,212.38,341.75,59.959,1450194305,"201051344000917","219011344069620",30.43,4.50,0,333.33,352.27,15.4,13.0,0.088,311880.8,311880.8,11423,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194331,31565.00
12/15/2015 10:45,2,0.449,ACTIVE,212.61,347.16,59.965,1450194305,"201051344001145","219011344069620",32.01,3.00,0,334.54,358.88,14.7,12.2,0.084,314976.0,314976.0,11428,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194332,31566.00
12/15/2015 10:45,2,0.439,ACTIVE,212.61,351.67,59.965,1450194305,"201051344000651","219011344069620",32.54,2.50,0,335.14,358.88,14.5,12.1,0.071,309017.7,309017.7,11403,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194333,31567.00
12/15/2015 10:45,2,0.330,ACTIVE,211.70,338.74,59.949,1450194305,"274151322000088","219011344069620",25.11,4.50,0,334.84,342.95,8.4,6.2,0.049,567387.9,567387.9,628,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194334,31568.00
12/15/2015 10:45,2,0.289,ACTIVE,213.06,427.41,59.954,1450194305,"274151322000068","219011344069620",40.51,7.30,0,337.54,443.94,12.0,9.7,0.062,475538.5,475538.5,654,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194335,31569.00
12/15/2015 10:45,2,0.301,ACTIVE,211.70,354.37,59.949,1450194305,"201051344001135","219011344069620",32.92,3.00,0,334.54,360.69,10.1,7.8,0.044,305688.4,305688.4,11394,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194335,31570.00
12/15/2015 10:45,2,0.225,ACTIVE,212.61,339.04,59.959,1450194305,"201051344000594","219011344069620",29.16,2.50,0,300.87,342.65,6.7,4.5,0.013,311631.0,311631.0,6742,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194336,31571.00
12/15/2015 10:45,2,0.496,ACTIVE,212.38,340.55,59.944,1450194305,"201051344001203","219011344069620",31.11,3.30,0,334.24,355.28,15.7,13.2,0.088,311963.6,311963.6,11407,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194337,31572.00
12/15/2015 10:45,2,0.197,ACTIVE,212.16,362.49,59.944,1450194305,"274151322000054","219011344069620",33.73,6.00,0,335.44,365.19,6.7,4.6,0.027,579486.9,579486.9,628,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194338,31573.00
12/15/2015 10:45,2,0.217,ACTIVE,213.29,339.04,59.991,1450194305,"201051344000867","219011344069620",29.52,3.70,0,299.97,343.55,6.5,4.4,0.013,300743.2,300743.2,6740,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194339,31574.00
12/15/2015 10:45,2,0.549,ACTIVE,212.38,341.45,59.965,1450194305,"201051344001093","219011344069620",31.11,4.00,0,333.03,352.27,17.3,14.8,0.088,310069.4,310069.4,11419,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194340,31575.00
12/15/2015 10:45,2,0.188,ACTIVE,212.61,354.07,59.959,1450194305,"201051344000900","219011344069620",32.86,3.30,0,335.74,357.38,6.3,4.1,0.027,313771.6,313771.6,6746,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194341,31576.00
12/15/2015 10:45,2,0.199,ACTIVE,213.06,339.34,59.965,1450194305,"201051344000648","219011344069620",27.51,1.50,0,299.97,353.17,5.6,3.5,0.004,307554.1,307554.1,6735,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194342,31577.00
12/15/2015 10:45,2,0.186,ACTIVE,212.83,339.04,59.949,1450194305,"201051344000569","219011344069620",27.55,2.50,0,301.47,348.66,5.2,3.1,0.004,315140.1,315140.1,6736,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194343,31578.00
12/15/2015 10:45,2,0.154,ACTIVE,212.61,302.98,59.959,1450194305,"201051344000983","219011344069620",22.32,2.00,0,301.17,305.38,3.5,1.4,0.000,310459.0,310459.0,6735,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194344,31579.00
12/15/2015 10:45,2,0.168,ALERT,212.83,328.82,59.996,1450194305,"201051344001158","219011344069620",25.05,1.00,0,301.17,341.45,4.3,2.2,0.000,306009.9,306009.9,6738,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194346,31580.00
12/15/2015 10:45,2,0.250,ACTIVE,213.51,340.85,59.959,1450194305,"201051344000576","219011344069620",29.96,3.30,0,318.91,361.89,7.6,5.4,0.018,308006.7,308006.7,6744,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194346,31581.00
12/15/2015 10:45,2,0.424,ACTIVE,212.38,339.95,59.959,1450194305,"274151322000087","219011344069620",29.68,6.30,0,335.14,345.06,12.7,10.3,0.062,554945.3,554945.3,631,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450194347,31582.00
12/15/2015 11:00,2,0.176,ALERT,212.61,338.74,59.944,1450195203,"201051344000645","219011344069620",29.12,3.70,0,300.57,343.25,5.2,3.1,0.004,308747.0,308747.0,6744,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195205,31583.00
12/15/2015 11:00,2,0.402,ACTIVE,211.93,339.95,59.981,1450195203,"274151322000085","219011344069620",30.10,5.00,0,335.14,345.66,12.2,9.9,0.071,582199.1,582199.1,629,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195206,31584.00
12/15/2015 11:00,2,0.219,ACTIVE,213.06,340.55,59.981,1450195203,"201051344000633","219011344069620",29.78,2.50,0,316.20,360.38,6.7,4.5,0.004,301588.4,301588.4,6749,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195207,31585.00
12/15/2015 11:00,2,0.199,ALERT,212.38,302.37,59.949,1450195203,"201051344000469","219011344069620",23.84,1.00,0,299.97,338.14,4.8,2.7,0.000,302532.5,302532.5,6750,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195209,31586.00
12/15/2015 11:00,2,0.359,ACTIVE,211.48,357.68,59.981,1450195203,"201051344000646","219011344069620",33.22,3.00,0,333.93,365.80,12.1,9.8,0.053,307463.3,307463.3,11397,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195210,31587.00
12/15/2015 11:00,2,0.391,ACTIVE,211.48,338.74,59.970,1450195203,"274151322000052","219011344069620",31.17,4.50,0,334.24,347.16,12.4,10.0,0.062,589743.4,589743.4,629,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195211,31588.00
12/15/2015 11:00,2,0.307,ACTIVE,211.70,350.47,59.981,1450195203,"201051344000585","219011344069620",32.46,3.30,0,333.63,358.88,10.2,7.9,0.040,312081.0,312081.0,11403,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195212,31589.00
12/15/2015 11:00,2,0.445,ACTIVE,211.48,339.65,59.975,1450195203,"201051344001230","219011344069620",31.17,3.30,0,333.33,356.18,14.1,11.7,0.075,310581.3,310581.3,11434,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195213,31590.00
12/15/2015 11:00,2,0.473,ACTIVE,212.16,340.25,59.975,1450195203,"201051344000582","219011344069620",30.65,3.30,0,334.24,354.97,14.8,12.3,0.080,305355.8,305355.8,11396,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195214,31591.00
12/15/2015 11:00,2,0.520,ACTIVE,211.25,339.65,60.018,1450195203,"201051344000955","219011344069620",31.15,3.00,0,332.43,354.67,16.4,13.9,0.097,314211.2,314211.2,11398,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195214,31592.00
12/15/2015 11:00,2,0.238,ACTIVE,211.93,430.72,59.965,1450195203,"274151322000094","219011344069620",40.83,6.70,0,336.34,446.95,9.9,7.6,0.049,475657.6,475657.6,654,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195215,31593.00
12/15/2015 11:00,2,0.244,ACTIVE,212.61,338.14,59.986,1450195203,"201051344000579","219011344069620",24.35,2.50,0,300.87,349.26,6.0,3.9,0.000,316144.8,316144.8,6741,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195216,31594.00
12/15/2015 11:00,2,0.475,ACTIVE,211.48,338.44,60.012,1450195203,"201051344000890","219011344069620",30.47,3.70,0,333.93,357.38,14.7,12.2,0.075,312827.3,312827.3,11408,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195217,31595.00
12/15/2015 11:00,2,0.525,ACTIVE,211.70,338.74,59.959,1450195203,"201051344000438","219011344069620",23.24,2.50,0,334.24,347.76,12.4,10.0,0.066,314513.0,314513.0,11400,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195218,31596.00
12/15/2015 11:00,2,0.527,ACTIVE,211.93,339.34,59.986,1450195203,"201051344000417","219011344069620",30.89,3.00,0,333.03,353.77,16.5,14.0,0.084,308682.5,308682.5,11408,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195219,31597.00
12/15/2015 11:00,2,0.281,ACTIVE,212.16,349.56,59.975,1450195203,"274151322000083","219011344069620",32.28,5.50,0,335.44,356.48,9.2,7.0,0.044,584250.3,584250.3,630,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195220,31598.00
12/15/2015 11:00,2,0.426,ACTIVE,212.38,341.75,59.981,1450195203,"274151322000076","219011344069620",30.83,4.50,0,335.74,346.26,13.3,10.9,0.084,620511.0,620511.0,629,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195221,31599.00
12/15/2015 11:00,2,0.182,ACTIVE,212.61,338.14,60.002,1450195203,"201051344000868","219011344069620",27.71,2.50,0,301.17,341.75,5.1,3.0,0.009,300264.3,300264.3,6744,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195222,31600.00
12/15/2015 11:00,2,0.389,ACTIVE,211.93,340.55,59.970,1450195203,"274151322000095","219011344069620",31.07,4.50,0,334.84,347.46,12.2,9.9,0.066,613476.7,613476.7,628,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195223,31601.00
12/15/2015 11:00,2,0.150,ALERT,212.16,305.38,59.991,1450195203,"201051344000988","219011344069620",24.05,2.00,0,298.77,339.34,3.7,1.6,0.000,300629.4,300629.4,6739,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195225,31602.00
12/15/2015 11:00,2,0.467,ACTIVE,211.48,338.14,60.018,1450195203,"201051344001025","219011344069620",30.83,2.50,0,333.63,357.98,14.6,12.2,0.084,312570.5,312570.5,11402,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195226,31603.00
12/15/2015 11:00,2,0.172,ACTIVE,212.38,302.68,59.970,1450195203,"201051344000458","219011344069620",22.40,3.00,0,300.27,305.68,3.9,1.9,0.000,310466.1,310466.1,6741,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195226,31604.00
12/15/2015 11:00,2,0.152,ACTIVE,213.06,302.37,59.975,1450195203,"201051344000853","219011344069620",21.73,1.50,0,299.97,305.08,3.4,1.3,0.000,307369.5,307369.5,6744,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195227,31605.00
12/15/2015 11:00,2,0.420,ACTIVE,211.93,345.66,59.970,1450195203,"201051344000685","219011344069620",31.93,3.00,0,335.14,360.99,13.6,11.2,0.075,314196.9,314196.9,11412,0,0,0,L,1122011218,0,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195228,31606.00
12/15/2015 11:00,2,0.486,ACTIVE,211.70,339.65,59.970,1450195203,"201051344000917","219011344069620",29.58,4.50,0,332.43,352.57,14.6,12.2,0.084,311883.9,311883.9,11424,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195229,31607.00
12/15/2015 11:00,2,0.439,ACTIVE,211.70,345.66,59.965,1450195203,"201051344001145","219011344069620",31.87,3.00,0,335.14,358.28,14.2,11.8,0.088,314978.9,314978.9,11429,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195230,31608.00
12/15/2015 11:00,2,0.430,ACTIVE,211.70,349.56,59.970,1450195203,"201051344000651","219011344069620",32.34,2.50,0,334.84,359.48,14.1,11.7,0.071,309020.6,309020.6,11404,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195231,31609.00
12/15/2015 11:00,2,0.256,ACTIVE,211.48,348.66,59.970,1450195203,"274151322000088","219011344069620",32.20,5.00,0,334.84,354.37,8.4,6.2,0.044,567389.5,567389.5,629,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195232,31610.00
12/15/2015 11:00,2,0.279,ACTIVE,212.38,429.22,59.954,1450195203,"274151322000068","219011344069620",40.63,7.70,0,336.94,442.44,11.5,9.2,0.053,475540.8,475540.8,655,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195233,31611.00
12/15/2015 11:00,2,0.295,ACTIVE,211.48,351.07,59.965,1450195203,"201051344001135","219011344069620",32.54,3.30,0,333.93,360.69,9.7,7.5,0.035,305690.3,305690.3,11395,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195234,31612.00
12/15/2015 11:00,2,0.217,ACTIVE,212.16,338.44,59.975,1450195203,"201051344000594","219011344069620",29.18,2.50,0,312.89,357.98,6.5,4.3,0.009,311632.1,311632.1,6743,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195235,31613.00
12/15/2015 11:00,2,0.490,ACTIVE,211.70,339.04,59.954,1450195203,"201051344001203","219011344069620",30.40,3.30,0,333.93,354.07,15.2,12.7,0.084,311966.7,311966.7,11408,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195236,31614.00
12/15/2015 11:00,2,0.195,ACTIVE,211.93,361.29,59.933,1450195203,"274151322000054","219011344069620",33.64,6.00,0,334.54,365.49,6.7,4.5,0.027,579488.0,579488.0,629,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195237,31615.00
12/15/2015 11:00,2,0.207,ACTIVE,212.83,338.14,59.938,1450195203,"201051344000867","219011344069620",29.58,3.70,0,321.91,354.67,6.2,4.1,0.013,300744.2,300744.2,6741,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195238,31616.00
12/15/2015 11:00,2,0.549,ACTIVE,211.70,339.65,59.986,1450195203,"201051344001093","219011344069620",29.94,4.00,0,333.33,355.58,16.6,14.1,0.088,310073.0,310073.0,11420,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195239,31617.00
12/15/2015 11:00,2,0.186,ACTIVE,212.38,352.27,59.970,1450195203,"201051344000900","219011344069620",32.68,3.30,0,335.44,358.28,6.2,4.0,0.022,313772.6,313772.6,6747,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195240,31618.00
12/15/2015 11:00,2,0.195,ALERT,212.61,338.74,59.986,1450195203,"201051344000648","219011344069620",27.21,2.00,0,300.27,345.96,5.4,3.3,0.000,307554.9,307554.9,6736,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195242,31619.00
12/15/2015 11:00,2,0.184,ALERT,212.83,338.14,59.975,1450195203,"201051344000569","219011344069620",27.27,3.00,0,301.17,343.55,5.1,3.0,0.000,315140.9,315140.9,6737,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195244,31620.00
12/15/2015 11:00,2,0.145,ACTIVE,212.38,302.37,59.928,1450195203,"201051344000983","219011344069620",22.72,2.00,0,300.27,305.38,3.4,1.3,0.000,310459.4,310459.4,6736,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195244,31621.00
12/15/2015 11:00,2,0.158,ALERT,212.61,327.92,59.954,1450195203,"201051344001158","219011344069620",25.66,1.50,0,299.97,342.95,4.2,2.1,0.000,306010.4,306010.4,6740,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195246,31622.00
12/15/2015 11:00,2,0.246,ACTIVE,212.83,340.55,59.975,1450195203,"201051344000576","219011344069620",29.72,3.30,0,333.63,347.46,7.5,5.3,0.018,308008.0,308008.0,6745,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195247,31623.00
12/15/2015 11:00,2,0.410,ACTIVE,211.93,340.25,59.959,1450195203,"274151322000087","219011344069620",29.60,6.30,0,334.54,345.06,12.3,10.0,0.057,554947.8,554947.8,632,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450195248,31624.00
12/15/2015 11:15,2,0.229,ACTIVE,213.06,338.74,59.922,1450196103,"201051344000645","219011344069620",30.73,3.70,0,299.37,343.55,7.1,4.9,0.013,308748.0,308748.0,6746,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196104,31625.00
12/15/2015 11:15,2,0.594,ACTIVE,212.16,340.25,59.954,1450196103,"274151322000085","219011344069620",30.40,5.50,0,335.14,347.46,18.3,15.7,0.115,582202.2,582202.2,630,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196105,31626.00
12/15/2015 11:15,2,0.260,ALERT,213.06,357.08,59.959,1450196103,"201051344000633","219011344069620",33.14,3.00,0,298.47,359.48,8.8,6.5,0.022,301589.8,301589.8,6750,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196107,31627.00
12/15/2015 11:15,2,0.225,ACTIVE,212.61,338.44,60.002,1450196103,"201051344000469","219011344069620",28.41,1.50,0,299.67,345.66,6.5,4.3,0.004,302533.3,302533.3,6752,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196108,31628.00
12/15/2015 11:15,2,0.504,ACTIVE,211.93,350.17,59.991,1450196103,"201051344000646","219011344069620",32.30,3.00,0,333.03,370.00,16.5,14.0,0.093,307466.2,307466.2,11398,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196108,31629.00
