ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 11:15,2,0.564,ACTIVE,211.93,341.75,59.949,1450196103,"274151322000052","219011344069620",31.59,5.00,0,334.54,353.17,18.0,15.5,0.102,589746.5,589746.5,630,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196109,31630.00
12/15/2015 11:15,2,0.416,ACTIVE,212.16,356.48,59.933,1450196103,"201051344000585","219011344069620",32.96,3.30,0,335.14,362.79,13.9,11.5,0.066,312083.3,312083.3,11404,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196110,31631.00
12/15/2015 11:15,2,0.611,ACTIVE,211.93,347.46,59.965,1450196103,"201051344001230","219011344069620",31.91,3.30,0,332.13,366.70,19.8,17.2,0.128,310584.8,310584.8,11435,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196111,31632.00
12/15/2015 11:15,2,0.648,ACTIVE,212.61,342.95,59.959,1450196103,"201051344000582","219011344069620",31.33,3.30,0,332.13,358.88,20.6,18.0,0.128,305359.5,305359.5,11397,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196112,31633.00
12/15/2015 11:15,2,0.713,ACTIVE,211.70,342.05,59.965,1450196103,"201051344000955","219011344069620",30.93,3.00,0,331.23,356.78,22.4,19.7,0.146,314215.3,314215.3,11399,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196113,31634.00
12/15/2015 11:15,2,0.357,ACTIVE,212.38,433.12,59.954,1450196103,"274151322000094","219011344069620",40.93,7.00,0,336.04,456.57,14.9,12.4,0.093,475660.1,475660.1,655,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196114,31635.00
12/15/2015 11:15,2,0.268,ALERT,212.61,338.14,59.954,1450196103,"201051344000579","219011344069620",28.39,3.00,0,300.57,343.85,7.7,5.5,0.013,316145.9,316145.9,6742,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196116,31636.00
12/15/2015 11:15,2,0.621,ACTIVE,211.93,352.87,60.002,1450196103,"201051344000890","219011344069620",32.50,3.70,0,331.53,364.89,20.4,17.8,0.119,312831.0,312831.0,11409,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196117,31637.00
12/15/2015 11:15,2,0.676,ACTIVE,212.16,349.26,59.949,1450196103,"201051344000438","219011344069620",32.01,3.00,0,332.73,360.99,22.0,19.3,0.137,314516.8,314516.8,11401,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196117,31638.00
12/15/2015 11:15,2,0.699,ACTIVE,211.93,343.25,60.002,1450196103,"201051344000417","219011344069620",31.37,3.30,0,332.13,357.38,22.2,19.6,0.137,308686.6,308686.6,11409,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196118,31639.00
12/15/2015 11:15,2,0.406,ACTIVE,212.16,355.88,59.949,1450196103,"274151322000083","219011344069620",33.00,5.50,0,335.74,362.49,13.6,11.2,0.080,584252.5,584252.5,631,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196119,31640.00
12/15/2015 11:15,2,0.617,ACTIVE,212.83,342.95,59.949,1450196103,"274151322000076","219011344069620",31.29,5.00,0,336.04,351.97,19.6,17.0,0.133,620514.4,620514.4,630,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196120,31641.00
12/15/2015 11:15,2,0.230,ALERT,212.38,338.14,59.944,1450196103,"201051344000868","219011344069620",29.76,3.00,0,300.27,342.65,7.0,4.8,0.018,300265.2,300265.2,6745,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196122,31642.00
12/15/2015 11:15,2,0.562,ACTIVE,212.16,346.86,59.965,1450196103,"274151322000095","219011344069620",32.03,5.00,0,335.14,355.58,18.2,15.7,0.106,613479.8,613479.8,629,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196123,31643.00
12/15/2015 11:15,2,0.176,ALERT,212.38,339.65,59.944,1450196103,"201051344000988","219011344069620",28.73,2.50,0,297.87,351.37,5.2,3.1,0.004,300630.0,300630.0,6741,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196125,31644.00
12/15/2015 11:15,2,0.627,ACTIVE,211.93,350.47,59.954,1450196103,"201051344001025","219011344069620",32.24,3.00,0,330.93,360.69,20.5,17.9,0.133,312574.2,312574.2,11403,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196126,31645.00
12/15/2015 11:15,2,0.201,ALERT,212.38,337.54,59.954,1450196103,"201051344000458","219011344069620",27.61,3.30,0,300.57,356.48,5.6,3.5,0.004,310466.7,310466.7,6742,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196127,31646.00
12/15/2015 11:15,2,0.182,ACTIVE,213.06,339.34,59.959,1450196103,"201051344000853","219011344069620",26.86,2.00,0,300.27,360.69,5.0,2.9,0.004,307370.0,307370.0,6745,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196129,31647.00
12/15/2015 11:15,2,0.549,ACTIVE,212.38,359.78,59.959,1450196103,"201051344000685","219011344069620",33.22,3.30,0,334.84,370.90,18.6,16.0,0.115,314200.2,314200.2,11413,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196129,31648.00
12/15/2015 11:15,2,0.650,ACTIVE,212.16,343.55,59.965,1450196103,"201051344000917","219011344069620",31.39,4.50,0,330.93,359.78,20.7,18.0,0.141,311887.7,311887.7,11425,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196130,31649.00
12/15/2015 11:15,2,0.604,ACTIVE,212.16,352.87,59.922,1450196103,"201051344001145","219011344069620",32.46,3.00,0,335.44,362.79,19.9,17.3,0.141,314982.2,314982.2,11430,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196131,31650.00
12/15/2015 11:15,2,0.539,ACTIVE,212.16,361.29,59.928,1450196103,"201051344000651","219011344069620",33.44,3.00,0,333.93,370.00,18.3,15.8,0.106,309024.0,309024.0,11405,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196132,31651.00
12/15/2015 11:15,2,0.379,ACTIVE,211.70,349.56,59.959,1450196103,"274151322000088","219011344069620",32.32,5.50,0,334.84,361.29,12.4,10.1,0.071,567391.5,567391.5,630,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196133,31652.00
12/15/2015 11:15,2,0.391,ACTIVE,212.38,443.64,59.965,1450196103,"274151322000068","219011344069620",42.18,8.00,0,336.64,452.06,16.7,14.2,0.088,475543.6,475543.6,656,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196134,31653.00
12/15/2015 11:15,2,0.387,ACTIVE,211.70,357.68,59.970,1450196103,"201051344001135","219011344069620",33.16,3.30,0,335.14,369.10,13.0,10.6,0.071,305692.5,305692.5,11396,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196135,31654.00
12/15/2015 11:15,2,0.271,ALERT,212.16,338.74,59.970,1450196103,"201051344000594","219011344069620",31.15,3.00,0,300.27,350.17,8.6,6.4,0.022,311633.3,311633.3,6744,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196137,31655.00
12/15/2015 11:15,2,0.650,ACTIVE,212.16,344.76,59.959,1450196103,"201051344001203","219011344069620",31.65,3.70,0,331.23,363.99,20.9,18.3,0.146,311970.6,311970.6,11409,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196138,31656.00
12/15/2015 11:15,2,0.199,ACTIVE,211.93,370.30,59.959,1450196103,"274151322000054","219011344069620",34.55,6.30,0,334.24,376.31,7.0,4.8,0.027,579489.1,579489.1,630,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196139,31657.00
12/15/2015 11:15,2,0.260,ACTIVE,212.83,341.45,59.975,1450196103,"201051344000867","219011344069620",31.61,3.70,0,313.80,358.58,8.3,6.1,0.018,300745.5,300745.5,6742,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196140,31658.00
12/15/2015 11:15,2,0.713,ACTIVE,212.16,343.55,59.944,1450196103,"201051344001093","219011344069620",31.39,4.50,0,331.23,354.37,22.7,20.0,0.141,310077.2,310077.2,11421,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196141,31659.00
12/15/2015 11:15,2,0.195,ACTIVE,212.61,365.49,59.965,1450196103,"201051344000900","219011344069620",34.07,3.70,0,335.44,371.51,6.8,4.6,0.031,313773.7,313773.7,6748,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196141,31660.00
12/15/2015 11:15,2,0.230,ACTIVE,212.61,338.74,59.965,1450196103,"201051344000648","219011344069620",29.78,2.00,0,299.37,344.15,7.0,4.8,0.009,307555.9,307555.9,6738,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196142,31661.00
12/15/2015 11:15,2,0.219,ACTIVE,212.38,338.44,59.975,1450196103,"201051344000569","219011344069620",30.08,3.00,0,300.57,342.35,6.7,4.5,0.013,315141.8,315141.8,6739,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196143,31662.00
12/15/2015 11:15,2,0.172,ACTIVE,212.38,337.84,59.965,1450196103,"201051344000983","219011344069620",27.67,2.50,0,300.57,356.78,4.8,2.7,0.004,310459.8,310459.8,6737,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196144,31663.00
12/15/2015 11:15,2,0.213,ALERT,212.61,338.14,59.970,1450196103,"201051344001158","219011344069620",25.74,1.50,0,299.67,359.78,5.6,3.5,0.013,306011.1,306011.1,6742,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196146,31664.00
12/15/2015 11:15,2,0.309,ACTIVE,213.06,340.85,59.981,1450196103,"201051344000576","219011344069620",29.70,3.30,0,327.32,349.56,9.3,7.1,0.027,308009.5,308009.5,6746,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196147,31665.00
12/15/2015 11:15,2,0.588,ACTIVE,212.16,340.85,59.965,1450196103,"274151322000087","219011344069620",29.88,6.70,0,334.54,347.46,17.8,15.2,0.110,554950.9,554950.9,633,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450196148,31666.00
12/15/2015 11:30,2,0.219,ACTIVE,213.06,339.34,59.991,1450197003,"201051344000645","219011344069620",30.63,4.00,0,333.93,344.15,6.8,4.7,0.013,308749.1,308749.1,6747,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197004,31667.00
12/15/2015 11:30,2,0.576,ACTIVE,211.93,342.95,59.981,1450197003,"274151322000085","219011344069620",30.38,5.50,0,335.14,347.46,17.7,15.2,0.106,582205.8,582205.8,631,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197005,31668.00
12/15/2015 11:30,2,0.256,ACTIVE,213.29,355.28,59.981,1450197003,"201051344000633","219011344069620",32.94,3.00,0,335.44,362.49,8.6,6.4,0.018,301591.3,301591.3,6752,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197006,31669.00
12/15/2015 11:30,2,0.223,ALERT,212.61,339.04,59.986,1450197003,"201051344000469","219011344069620",27.85,1.50,0,299.07,341.45,6.3,4.2,0.000,302534.4,302534.4,6753,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197008,31670.00
12/15/2015 11:30,2,0.488,ACTIVE,211.93,352.57,59.981,1450197003,"201051344000646","219011344069620",32.44,3.00,0,333.33,373.01,16.1,13.6,0.093,307469.5,307469.5,11399,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197009,31671.00
12/15/2015 11:30,2,0.543,ACTIVE,211.70,345.96,59.954,1450197003,"274151322000052","219011344069620",31.63,5.50,0,334.54,353.17,17.4,14.9,0.097,589750.0,589750.0,631,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197010,31672.00
12/15/2015 11:30,2,0.408,ACTIVE,212.38,354.37,59.986,1450197003,"201051344000585","219011344069620",32.76,3.30,0,333.93,362.49,13.6,11.2,0.071,312086.0,312086.0,11405,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197011,31673.00
12/15/2015 11:30,2,0.578,ACTIVE,212.16,351.37,59.981,1450197003,"201051344001230","219011344069620",32.34,3.70,0,333.93,368.50,19.0,16.4,0.115,310588.7,310588.7,11436,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197012,31674.00
12/15/2015 11:30,2,0.613,ACTIVE,212.83,347.76,59.949,1450197003,"201051344000582","219011344069620",31.87,3.70,0,334.24,360.08,19.8,17.2,0.124,305363.6,305363.6,11398,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197013,31675.00
12/15/2015 11:30,2,0.684,ACTIVE,211.93,342.65,59.975,1450197003,"201051344000955","219011344069620",31.31,3.30,0,331.23,355.58,21.7,19.0,0.141,314219.9,314219.9,11400,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197013,31676.00
12/15/2015 11:30,2,0.346,ACTIVE,212.16,434.33,59.986,1450197003,"274151322000094","219011344069620",41.09,7.30,0,336.04,455.97,14.4,12.0,0.080,475662.9,475662.9,656,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197014,31677.00
12/15/2015 11:30,2,0.252,ACTIVE,212.61,338.44,59.933,1450197003,"201051344000579","219011344069620",29.44,3.00,0,325.22,354.37,7.5,5.3,0.013,316147.2,316147.2,6744,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197015,31678.00
12/15/2015 11:30,2,0.594,ACTIVE,212.16,354.37,59.981,1450197003,"201051344000890","219011344069620",32.66,4.00,0,333.63,367.90,19.7,17.1,0.115,312835.0,312835.0,11410,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197016,31679.00
12/15/2015 11:30,2,0.658,ACTIVE,212.38,347.16,59.970,1450197003,"201051344000438","219011344069620",31.77,3.00,0,333.63,363.09,21.2,18.6,0.133,314521.3,314521.3,11402,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197017,31680.00
12/15/2015 11:30,2,0.676,ACTIVE,212.38,343.85,59.928,1450197003,"201051344000417","219011344069620",31.47,3.30,0,333.63,358.88,21.6,18.9,0.133,308691.2,308691.2,11410,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197018,31681.00
12/15/2015 11:30,2,0.396,ACTIVE,212.16,353.77,59.975,1450197003,"274151322000083","219011344069620",32.78,6.00,0,335.74,362.19,13.2,10.8,0.075,584255.1,584255.1,632,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197019,31682.00
12/15/2015 11:30,2,0.594,ACTIVE,212.61,344.15,59.981,1450197003,"274151322000076","219011344069620",31.33,5.50,0,335.74,351.97,18.8,16.3,0.119,620518.3,620518.3,631,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197020,31683.00
12/15/2015 11:30,2,0.221,ACTIVE,212.61,338.74,59.986,1450197003,"201051344000868","219011344069620",30.10,3.30,0,333.03,343.85,6.8,4.6,0.018,300266.3,300266.3,6747,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197021,31684.00
12/15/2015 11:30,2,0.541,ACTIVE,211.70,348.06,59.975,1450197003,"274151322000095","219011344069620",31.81,5.00,0,334.84,355.58,17.5,14.9,0.106,613483.3,613483.3,630,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197022,31685.00
12/15/2015 11:30,2,0.176,ACTIVE,212.38,339.34,59.986,1450197003,"201051344000988","219011344069620",28.45,3.00,0,297.26,342.95,5.1,3.0,0.013,300630.7,300630.7,6743,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197023,31686.00
12/15/2015 11:30,2,0.613,ACTIVE,212.16,346.86,59.981,1450197003,"201051344001025","219011344069620",31.91,3.30,0,333.63,360.08,19.9,17.3,0.133,312578.3,312578.3,11404,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197024,31687.00
12/15/2015 11:30,2,0.195,ACTIVE,212.38,338.14,59.975,1450197003,"201051344000458","219011344069620",27.35,4.00,0,299.97,351.97,5.4,3.3,0.004,310467.5,310467.5,6744,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197025,31688.00
12/15/2015 11:30,2,0.184,ALERT,213.06,340.25,59.981,1450197003,"201051344000853","219011344069620",25.50,2.50,0,300.27,349.56,4.8,2.7,0.004,307370.7,307370.7,6746,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197026,31689.00
12/15/2015 11:30,2,0.537,ACTIVE,212.61,352.57,59.975,1450197003,"201051344000685","219011344069620",32.54,3.30,0,334.54,371.21,17.8,15.2,0.110,314203.8,314203.8,11414,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197027,31690.00
12/15/2015 11:30,2,0.621,ACTIVE,212.38,344.15,59.975,1450197003,"201051344000917","219011344069620",31.47,5.00,0,333.03,354.97,19.8,17.2,0.133,311891.8,311891.8,11426,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197028,31691.00
12/15/2015 11:30,2,0.588,ACTIVE,212.38,348.66,59.954,1450197003,"201051344001145","219011344069620",32.10,3.30,0,335.74,361.59,19.1,16.5,0.128,314986.2,314986.2,11431,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197029,31692.00
12/15/2015 11:30,2,0.553,ACTIVE,212.61,345.96,59.981,1450197003,"201051344000651","219011344069620",31.81,3.00,0,334.24,368.80,17.9,15.3,0.102,309027.7,309027.7,11406,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197030,31693.00
12/15/2015 11:30,2,0.361,ACTIVE,211.70,354.97,59.986,1450197003,"274151322000088","219011344069620",32.82,5.50,0,335.14,360.69,12.0,9.7,0.066,567393.8,567393.8,631,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197031,31694.00
12/15/2015 11:30,2,0.381,ACTIVE,212.61,440.64,59.981,1450197003,"274151322000068","219011344069620",41.83,8.00,0,336.64,455.67,16.1,13.6,0.084,475546.9,475546.9,657,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197032,31695.00
12/15/2015 11:30,2,0.375,ACTIVE,212.16,345.36,59.986,1450197003,"201051344001135","219011344069620",31.89,3.30,0,334.24,369.40,12.2,9.9,0.062,305694.9,305694.9,11397,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197033,31696.00
12/15/2015 11:30,2,0.256,ACTIVE,212.38,345.06,59.981,1450197003,"201051344000594","219011344069620",31.89,3.00,0,331.23,351.37,8.3,6.1,0.022,311634.8,311634.8,6746,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197034,31697.00
12/15/2015 11:30,2,0.639,ACTIVE,212.16,341.15,59.981,1450197003,"201051344001203","219011344069620",30.99,3.70,0,333.63,360.99,20.1,17.4,0.137,311974.8,311974.8,11410,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197035,31698.00
12/15/2015 11:30,2,0.201,ACTIVE,211.48,368.20,60.007,1450197003,"274151322000054","219011344069620",34.43,6.70,0,334.84,373.01,7.0,4.9,0.031,579490.3,579490.3,631,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197036,31699.00
12/15/2015 11:30,2,0.236,ACTIVE,212.83,356.18,59.981,1450197003,"201051344000867","219011344069620",33.16,4.00,0,334.54,360.99,8.0,5.7,0.022,300746.9,300746.9,6743,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197037,31700.00
12/15/2015 11:30,2,0.684,ACTIVE,212.38,342.95,59.981,1450197003,"201051344001093","219011344069620",31.31,4.50,0,333.33,357.08,21.7,19.0,0.133,310081.8,310081.8,11422,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197038,31701.00
12/15/2015 11:30,2,0.193,ACTIVE,212.38,363.99,59.944,1450197003,"201051344000900","219011344069620",33.89,4.00,0,336.94,370.30,6.7,4.5,0.022,313774.8,313774.8,6749,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197039,31702.00
12/15/2015 11:30,2,0.223,ACTIVE,212.61,338.14,59.981,1450197003,"201051344000648","219011344069620",29.38,2.50,0,311.09,359.48,6.7,4.5,0.013,307557.0,307557.0,6739,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197040,31703.00
12/15/2015 11:30,2,0.213,ACTIVE,212.61,338.74,59.981,1450197003,"201051344000569","219011344069620",29.68,3.30,0,324.32,350.47,6.4,4.3,0.009,315142.8,315142.8,6740,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197040,31704.00
12/15/2015 11:30,2,0.164,ALERT,212.61,338.44,59.981,1450197003,"201051344000983","219011344069620",27.39,3.00,0,300.27,342.05,4.6,2.5,0.004,310460.4,310460.4,6738,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197042,31705.00
12/15/2015 11:30,2,0.207,ACTIVE,212.83,338.44,59.986,1450197003,"201051344001158","219011344069620",25.17,2.00,0,299.37,342.65,5.3,3.2,0.004,306011.8,306011.8,6744,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197043,31706.00
12/15/2015 11:30,2,0.293,ACTIVE,213.06,339.95,59.986,1450197003,"201051344000576","219011344069620",30.65,3.70,0,333.33,345.96,9.2,6.9,0.027,308011.2,308011.2,6747,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197044,31707.00
12/15/2015 11:30,2,0.541,ACTIVE,211.93,342.35,59.965,1450197003,"274151322000087","219011344069620",30.67,6.70,0,334.84,347.46,16.9,14.4,0.106,554954.4,554954.4,634,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197045,31708.00
12/15/2015 11:45,2,0.229,ACTIVE,213.51,339.65,59.949,1450197903,"201051344000645","219011344069620",31.11,4.50,0,333.33,346.26,7.2,5.1,0.018,308750.2,308750.2,6748,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197904,31709.00
12/15/2015 11:45,2,0.627,ACTIVE,212.38,342.05,59.954,1450197903,"274151322000085","219011344069620",30.34,6.00,0,335.14,348.06,19.2,16.7,0.115,582209.6,582209.6,632,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197905,31710.00
12/15/2015 11:45,2,0.287,ACTIVE,213.51,343.55,59.949,1450197903,"201051344000633","219011344069620",31.69,3.00,0,335.74,360.38,9.2,7.0,0.031,301593.0,301593.0,6753,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197906,31711.00
12/15/2015 11:45,2,0.236,ACTIVE,213.06,339.65,59.996,1450197903,"201051344000469","219011344069620",28.13,2.00,0,299.37,343.55,6.8,4.6,0.000,302535.4,302535.4,6755,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197907,31712.00
12/15/2015 11:45,2,0.496,ACTIVE,212.16,365.19,59.959,1450197903,"201051344000646","219011344069620",33.89,3.30,0,333.93,373.91,17.0,14.5,0.097,307472.9,307472.9,11400,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197908,31713.00
12/15/2015 11:45,2,0.594,ACTIVE,211.93,348.06,59.928,1450197903,"274151322000052","219011344069620",31.81,5.00,0,334.54,354.07,19.1,16.5,0.119,589753.8,589753.8,632,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197909,31714.00
12/15/2015 11:45,2,0.432,ACTIVE,212.61,357.38,59.917,1450197903,"201051344000585","219011344069620",33.00,3.70,0,335.14,363.39,14.4,12.0,0.080,312088.8,312088.8,11406,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197910,31715.00
12/15/2015 11:45,2,0.633,ACTIVE,212.38,352.27,59.959,1450197903,"201051344001230","219011344069620",32.34,3.70,0,334.54,367.00,20.8,18.1,0.137,310592.9,310592.9,11437,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197911,31716.00
12/15/2015 11:45,2,0.684,ACTIVE,213.06,343.55,59.965,1450197903,"201051344000582","219011344069620",31.15,3.70,0,333.63,360.38,21.6,19.0,0.137,305368.0,305368.0,11399,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197912,31717.00
12/15/2015 11:45,2,0.744,ACTIVE,212.16,342.65,59.949,1450197903,"201051344000955","219011344069620",31.11,3.30,0,332.13,355.58,23.5,20.7,0.159,314224.7,314224.7,11401,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197912,31718.00
12/15/2015 11:45,2,0.383,ACTIVE,212.38,431.62,59.949,1450197903,"274151322000094","219011344069620",41.01,7.70,0,336.04,454.76,15.8,13.4,0.093,475666.0,475666.0,657,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197913,31719.00
12/15/2015 11:45,2,0.277,ACTIVE,213.06,339.04,59.959,1450197903,"201051344000579","219011344069620",28.13,3.00,0,322.81,351.67,7.9,5.7,0.013,316148.6,316148.6,6745,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197914,31720.00
12/15/2015 11:45,2,0.650,ACTIVE,212.38,352.87,59.959,1450197903,"201051344000890","219011344069620",32.50,4.00,0,333.63,366.70,21.4,18.7,0.133,312839.4,312839.4,11411,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197915,31721.00
12/15/2015 11:45,2,0.703,ACTIVE,212.83,351.97,59.981,1450197903,"201051344000438","219011344069620",32.34,3.30,0,333.63,362.49,23.1,20.4,0.150,314526.0,314526.0,11403,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197916,31722.00
12/15/2015 11:45,2,0.732,ACTIVE,212.83,344.76,59.938,1450197903,"201051344000417","219011344069620",31.51,3.30,0,333.03,358.58,23.4,20.7,0.155,308696.0,308696.0,11411,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197917,31723.00
12/15/2015 11:45,2,0.434,ACTIVE,212.61,355.58,59.949,1450197903,"274151322000083","219011344069620",33.06,6.00,0,335.74,363.99,14.6,12.1,0.080,584257.8,584257.8,633,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197918,31724.00
12/15/2015 11:45,2,0.666,ACTIVE,213.06,341.45,59.949,1450197903,"274151322000076","219011344069620",31.19,5.50,0,332.43,352.27,21.0,18.4,0.137,620522.4,620522.4,632,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197919,31725.00
12/15/2015 11:45,2,0.230,ACTIVE,213.06,339.95,59.965,1450197903,"201051344000868","219011344069620",30.91,3.00,0,333.03,344.15,7.3,5.1,0.022,300267.5,300267.5,6748,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197920,31726.00
12/15/2015 11:45,2,0.596,ACTIVE,212.16,348.36,59.949,1450197903,"274151322000095","219011344069620",32.16,5.50,0,335.44,356.18,19.4,16.8,0.119,613487.1,613487.1,631,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197921,31727.00
12/15/2015 11:45,2,0.186,ALERT,213.06,340.55,59.954,1450197903,"201051344000988","219011344069620",29.20,3.00,0,297.87,343.85,5.5,3.4,0.013,300631.5,300631.5,6744,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197922,31728.00
12/15/2015 11:45,2,0.676,ACTIVE,212.38,347.46,59.959,1450197903,"201051344001025","219011344069620",31.91,3.30,0,333.63,360.38,21.9,19.2,0.146,312582.7,312582.7,11405,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197923,31729.00
12/15/2015 11:45,2,0.205,ALERT,212.83,338.74,59.928,1450197903,"201051344000458","219011344069620",28.13,4.00,0,300.27,354.37,5.9,3.8,0.004,310468.3,310468.3,6745,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197925,31730.00
12/15/2015 11:45,2,0.197,ACTIVE,213.51,340.55,59.996,1450197903,"201051344000853","219011344069620",26.24,2.50,0,299.97,356.48,5.3,3.2,0.004,307371.4,307371.4,6748,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197926,31731.00
12/15/2015 11:45,2,0.584,ACTIVE,212.83,361.29,59.959,1450197903,"201051344000685","219011344069620",33.30,3.70,0,335.44,371.51,19.7,17.1,0.133,314207.7,314207.7,11415,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197927,31732.00
12/15/2015 11:45,2,0.686,ACTIVE,212.83,346.86,59.933,1450197903,"201051344000917","219011344069620",31.69,5.00,0,333.63,356.78,22.1,19.4,0.155,311896.2,311896.2,11427,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197928,31733.00
12/15/2015 11:45,2,0.648,ACTIVE,212.61,352.27,59.922,1450197903,"201051344001145","219011344069620",32.32,3.30,0,336.04,363.69,21.3,18.6,0.150,314990.4,314990.4,11432,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197929,31734.00
12/15/2015 11:45,2,0.598,ACTIVE,212.83,357.38,59.938,1450197903,"201051344000651","219011344069620",32.98,3.00,0,335.44,370.30,20.0,17.4,0.119,309031.6,309031.6,11407,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197930,31735.00
12/15/2015 11:45,2,0.404,ACTIVE,211.70,355.88,59.954,1450197903,"274151322000088","219011344069620",32.92,6.00,0,335.44,362.19,13.5,11.1,0.075,567396.3,567396.3,632,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197931,31736.00
12/15/2015 11:45,2,0.426,ACTIVE,213.06,443.94,59.959,1450197903,"274151322000068","219011344069620",41.96,8.50,0,336.64,453.86,18.2,15.6,0.102,475550.4,475550.4,658,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197931,31737.00
12/15/2015 11:45,2,0.410,ACTIVE,212.16,358.58,59.959,1450197903,"201051344001135","219011344069620",33.30,3.70,0,335.14,368.80,13.9,11.5,0.075,305697.5,305697.5,11398,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197932,31738.00
12/15/2015 11:45,2,0.281,ACTIVE,212.83,341.15,59.965,1450197903,"201051344000594","219011344069620",31.49,3.30,0,332.73,353.47,9.0,6.7,0.031,311636.4,311636.4,6747,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197933,31739.00
12/15/2015 11:45,2,0.691,ACTIVE,212.61,347.46,59.959,1450197903,"201051344001203","219011344069620",31.85,4.00,0,333.63,362.49,22.4,19.7,0.155,311979.3,311979.3,11411,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197934,31740.00
12/15/2015 11:45,2,0.201,ACTIVE,212.16,371.51,59.965,1450197903,"274151322000054","219011344069620",34.67,6.70,0,334.84,373.31,7.0,4.8,0.022,579491.6,579491.6,632,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197935,31741.00
12/15/2015 11:45,2,0.271,ACTIVE,213.29,345.36,59.965,1450197903,"201051344000867","219011344069620",32.03,4.00,0,334.84,362.19,8.8,6.6,0.027,300748.4,300748.4,6744,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197936,31742.00
12/15/2015 11:45,2,0.758,ACTIVE,212.61,343.85,59.981,1450197903,"201051344001093","219011344069620",31.37,4.50,0,333.03,358.28,24.1,21.4,0.150,310086.7,310086.7,11423,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197937,31743.00
12/15/2015 11:45,2,0.197,ACTIVE,212.83,367.30,59.970,1450197903,"201051344000900","219011344069620",34.27,4.00,0,335.14,372.71,6.9,4.7,0.027,313775.9,313775.9,6750,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197938,31744.00
12/15/2015 11:45,2,0.236,ALERT,213.29,339.34,59.965,1450197903,"201051344000648","219011344069620",29.98,2.50,0,299.67,343.85,7.2,5.1,0.013,307558.1,307558.1,6740,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197940,31745.00
12/15/2015 11:45,2,0.225,ACTIVE,213.06,339.95,59.970,1450197903,"201051344000569","219011344069620",30.67,3.30,0,314.70,357.08,7.0,4.8,0.018,315143.9,315143.9,6741,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197941,31746.00
12/15/2015 11:45,2,0.178,ACTIVE,212.83,338.74,59.959,1450197903,"201051344000983","219011344069620",28.17,3.30,0,300.57,354.37,5.1,3.0,0.004,310461.1,310461.1,6740,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197942,31747.00
12/15/2015 11:45,2,0.215,ALERT,213.06,339.65,59.965,1450197903,"201051344001158","219011344069620",26.88,2.00,0,299.37,343.55,5.8,3.7,0.009,306012.7,306012.7,6745,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197944,31748.00
12/15/2015 11:45,2,0.318,ACTIVE,213.29,340.85,59.959,1450197903,"201051344000576","219011344069620",30.81,3.70,0,333.93,346.56,9.9,7.7,0.031,308013.0,308013.0,6748,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197945,31749.00
12/15/2015 11:45,2,0.627,ACTIVE,212.16,343.85,59.965,1450197903,"274151322000087","219011344069620",30.32,7.00,0,334.24,347.76,19.3,16.7,0.115,554958.1,554958.1,635,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450197946,31750.00
12/15/2015 12:00,2,0.229,ACTIVE,213.96,341.75,59.959,1450198803,"201051344000645","219011344069620",31.09,4.50,0,335.14,346.86,7.2,5.0,0.018,308751.5,308751.5,6749,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198804,31751.00
12/15/2015 12:00,2,0.607,ACTIVE,212.83,343.85,59.981,1450198803,"274151322000085","219011344069620",30.65,6.00,0,332.73,349.86,18.8,16.3,0.115,582213.9,582213.9,633,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198805,31752.00
12/15/2015 12:00,2,0.285,ACTIVE,214.19,343.55,59.959,1450198803,"201051344000633","219011344069620",31.63,3.30,0,336.94,357.38,9.2,6.9,0.031,301594.8,301594.8,6754,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198806,31753.00
12/15/2015 12:00,2,0.240,ALERT,213.74,341.15,59.944,1450198803,"201051344000469","219011344069620",27.89,2.00,0,299.97,344.76,6.8,4.7,0.004,302536.6,302536.6,6756,0,0,0,L,1122011218,0,121.78,122.68,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198808,31754.00
12/15/2015 12:00,2,0.496,ACTIVE,212.83,363.09,59.965,1450198803,"201051344000646","219011344069620",33.64,3.30,0,334.24,375.41,16.9,14.4,0.093,307476.7,307476.7,11401,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198809,31755.00
12/15/2015 12:00,2,0.584,ACTIVE,212.61,347.16,59.959,1450198803,"274151322000052","219011344069620",31.65,5.50,0,334.84,355.58,18.8,16.2,0.110,589758.0,589758.0,633,0,0,0,L,1151911521,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198810,31756.00
12/15/2015 12:00,2,0.432,ACTIVE,213.29,355.28,59.970,1450198803,"201051344000585","219011344069620",32.86,3.70,0,335.14,366.40,14.4,12.0,0.080,312091.8,312091.8,11407,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198811,31757.00
12/15/2015 12:00,2,0.615,ACTIVE,213.06,353.17,59.954,1450198803,"201051344001230","219011344069620",32.46,4.00,0,334.24,364.59,20.3,17.6,0.128,310597.5,310597.5,11438,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198812,31758.00
12/15/2015 12:00,2,0.666,ACTIVE,213.74,344.45,59.959,1450198803,"201051344000582","219011344069620",31.45,4.00,0,334.24,361.59,21.2,18.6,0.133,305372.8,305372.8,11400,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198812,31759.00
12/15/2015 12:00,2,0.727,ACTIVE,212.83,343.85,59.959,1450198803,"201051344000955","219011344069620",31.27,3.70,0,332.73,357.68,23.0,20.3,0.155,314229.9,314229.9,11402,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198813,31760.00
12/15/2015 12:00,2,0.371,ACTIVE,213.06,436.43,59.959,1450198803,"274151322000094","219011344069620",41.49,7.70,0,337.54,458.37,15.6,13.1,0.093,475669.4,475669.4,658,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198814,31761.00
12/15/2015 12:00,2,0.262,ACTIVE,213.74,340.85,59.959,1450198803,"201051344000579","219011344069620",29.58,3.30,0,333.63,345.66,7.8,5.6,0.013,316150.0,316150.0,6746,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198815,31762.00
12/15/2015 12:00,2,0.627,ACTIVE,213.29,355.58,59.959,1450198803,"201051344000890","219011344069620",32.76,4.50,0,334.84,368.20,20.8,18.2,0.128,312844.1,312844.1,11412,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198816,31763.00
12/15/2015 12:00,2,0.693,ACTIVE,213.29,349.56,59.965,1450198803,"201051344000438","219011344069620",32.05,3.30,0,334.54,363.99,22.5,19.8,0.150,314531.1,314531.1,11404,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198817,31764.00
12/15/2015 12:00,2,0.719,ACTIVE,213.51,344.15,59.959,1450198803,"201051344000417","219011344069620",31.33,3.70,0,333.63,359.18,22.9,20.1,0.146,308701.1,308701.1,11412,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198818,31765.00
12/15/2015 12:00,2,0.426,ACTIVE,213.06,355.58,59.965,1450198803,"274151322000083","219011344069620",32.92,6.00,0,336.04,364.29,14.2,11.8,0.080,584260.9,584260.9,634,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198819,31766.00
12/15/2015 12:00,2,0.652,ACTIVE,213.51,343.25,59.970,1450198803,"274151322000076","219011344069620",30.85,5.50,0,333.33,354.07,20.4,17.7,0.133,620527.0,620527.0,633,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198820,31767.00
12/15/2015 12:00,2,0.229,ACTIVE,213.74,340.85,59.954,1450198803,"201051344000868","219011344069620",30.75,3.30,0,334.54,345.06,7.1,4.9,0.022,300268.7,300268.7,6749,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198821,31768.00
12/15/2015 12:00,2,0.586,ACTIVE,212.83,344.76,59.949,1450198803,"274151322000095","219011344069620",31.73,5.50,0,336.64,357.68,18.9,16.3,0.115,613491.4,613491.4,632,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198821,31769.00
12/15/2015 12:00,2,0.199,ACTIVE,213.29,341.75,59.944,1450198803,"201051344000988","219011344069620",25.86,3.30,0,298.47,345.36,5.2,3.1,0.009,300632.3,300632.3,6746,0,0,0,L,1122011218,0,121.78,122.46,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198822,31770.00
12/15/2015 12:00,2,0.660,ACTIVE,213.06,345.06,59.959,1450198803,"201051344001025","219011344069620",31.71,3.30,0,334.54,362.19,21.2,18.5,0.137,312587.5,312587.5,11406,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198823,31771.00
12/15/2015 12:00,2,0.201,ACTIVE,213.29,340.25,59.949,1450198803,"201051344000458","219011344069620",28.03,4.50,0,300.87,343.85,5.8,3.6,0.004,310469.2,310469.2,6747,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198824,31772.00
12/15/2015 12:00,2,0.191,ALERT,213.96,342.05,59.949,1450198803,"201051344000853","219011344069620",26.08,3.00,0,300.57,344.15,5.1,3.0,0.004,307372.1,307372.1,6749,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198826,31773.00
12/15/2015 12:00,2,0.570,ACTIVE,213.74,351.37,59.959,1450198803,"201051344000685","219011344069620",32.38,3.70,0,335.44,371.51,18.7,16.2,0.119,314211.9,314211.9,11416,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198827,31774.00
