ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 12:00,2,0.672,ACTIVE,213.51,344.76,59.959,1450198803,"201051344000917","219011344069620",31.29,5.00,0,333.93,357.98,21.3,18.7,0.141,311901.1,311901.1,11428,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198828,31775.00
12/15/2015 12:00,2,0.629,ACTIVE,213.29,350.77,59.965,1450198803,"201051344001145","219011344069620",32.18,3.70,0,336.64,365.80,20.5,17.9,0.146,314995.1,314995.1,11433,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198829,31776.00
12/15/2015 12:00,2,0.586,ACTIVE,213.51,355.28,60.007,1450198803,"201051344000651","219011344069620",32.76,3.30,0,335.74,368.20,19.5,16.9,0.119,309036.0,309036.0,11408,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198830,31777.00
12/15/2015 12:00,2,0.395,ACTIVE,212.61,356.48,59.954,1450198803,"274151322000088","219011344069620",32.84,6.00,0,335.74,363.09,13.1,10.7,0.071,567399.0,567399.0,633,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198830,31778.00
12/15/2015 12:00,2,0.406,ACTIVE,213.06,443.64,59.959,1450198803,"274151322000068","219011344069620",42.10,9.00,0,337.54,454.76,17.3,14.8,0.093,475554.3,475554.3,659,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198831,31779.00
12/15/2015 12:00,2,0.398,ACTIVE,213.06,359.48,59.965,1450198803,"201051344001135","219011344069620",33.40,3.70,0,334.54,370.00,13.5,11.1,0.075,305700.3,305700.3,11399,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198832,31780.00
12/15/2015 12:00,2,0.275,ACTIVE,213.29,340.85,59.965,1450198803,"201051344000594","219011344069620",31.31,3.30,0,335.14,353.77,8.8,6.6,0.027,311638.1,311638.1,6748,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198833,31781.00
12/15/2015 12:00,2,0.689,ACTIVE,213.29,343.25,59.991,1450198803,"201051344001203","219011344069620",30.97,4.00,0,335.44,362.79,21.7,19.0,0.155,311984.1,311984.1,11412,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198834,31782.00
12/15/2015 12:00,2,0.615,ACTIVE,212.61,339.95,59.949,1450198803,"274151322000054","219011344069620",19.68,6.30,0,334.54,376.92,12.2,9.9,0.080,579494.1,579494.1,633,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198835,31783.00
12/15/2015 12:00,2,0.264,ACTIVE,213.96,345.96,59.938,1450198803,"201051344000867","219011344069620",32.07,4.50,0,336.04,358.58,8.6,6.4,0.027,300750.0,300750.0,6745,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198836,31784.00
12/15/2015 12:00,2,0.738,ACTIVE,213.29,344.45,59.928,1450198803,"201051344001093","219011344069620",31.01,5.00,0,334.54,357.08,23.2,20.5,0.146,310092.0,310092.0,11424,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198837,31785.00
12/15/2015 12:00,2,0.195,ACTIVE,213.51,366.40,59.965,1450198803,"201051344000900","219011344069620",34.11,4.00,0,337.24,372.11,6.8,4.7,0.022,313777.1,313777.1,6751,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198838,31786.00
12/15/2015 12:00,2,0.234,ACTIVE,213.96,341.15,59.959,1450198803,"201051344000648","219011344069620",30.14,3.00,0,326.12,357.08,7.2,5.0,0.013,307559.4,307559.4,6742,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198839,31787.00
12/15/2015 12:00,2,0.223,ACTIVE,213.74,341.15,59.959,1450198803,"201051344000569","219011344069620",30.47,3.70,0,334.24,344.76,6.9,4.7,0.013,315145.1,315145.1,6742,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198840,31788.00
12/15/2015 12:00,2,0.174,ALERT,213.51,340.55,59.991,1450198803,"201051344000983","219011344069620",28.05,3.30,0,301.47,343.25,5.0,2.9,0.004,310461.8,310461.8,6741,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198842,31789.00
12/15/2015 12:00,2,0.213,ACTIVE,213.74,340.55,59.970,1450198803,"201051344001158","219011344069620",26.26,2.50,0,300.57,344.45,5.7,3.5,0.013,306013.6,306013.6,6747,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198843,31790.00
12/15/2015 12:00,2,0.305,ACTIVE,214.19,342.35,59.981,1450198803,"201051344000576","219011344069620",31.33,3.70,0,333.93,348.36,9.7,7.4,0.031,308014.9,308014.9,6749,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198844,31791.00
12/15/2015 12:00,2,0.598,ACTIVE,212.61,339.95,59.959,1450198803,"274151322000087","219011344069620",30.38,7.30,0,332.73,349.56,18.4,15.9,0.106,554962.2,554962.2,636,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450198845,31792.00
12/15/2015 12:15,2,0.242,ACTIVE,214.41,345.66,59.975,1450199703,"201051344000645","219011344069620",32.07,4.50,0,336.64,348.96,7.9,5.7,0.018,308752.8,308752.8,6750,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199704,31793.00
12/15/2015 12:15,2,0.727,ACTIVE,212.83,342.95,59.949,1450199703,"274151322000085","219011344069620",30.75,6.00,0,333.03,351.07,22.7,20.0,0.141,582218.0,582218.0,634,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199705,31794.00
12/15/2015 12:15,2,0.311,ACTIVE,214.41,355.58,59.959,1450199703,"201051344000633","219011344069620",32.96,3.30,0,335.44,361.29,10.4,8.1,0.035,301596.5,301596.5,6755,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199706,31795.00
12/15/2015 12:15,2,0.256,ACTIVE,213.96,341.75,59.959,1450199703,"201051344000469","219011344069620",28.49,2.50,0,301.77,345.36,7.4,5.2,0.004,302537.7,302537.7,6758,0,0,0,L,1122011218,0,121.78,122.68,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199707,31796.00
12/15/2015 12:15,2,0.584,ACTIVE,213.29,365.80,59.970,1450199703,"201051344000646","219011344069620",33.79,3.30,0,335.44,374.81,20.0,17.4,0.128,307480.3,307480.3,11402,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199708,31797.00
12/15/2015 12:15,2,0.682,ACTIVE,212.61,349.56,59.938,1450199703,"274151322000052","219011344069620",32.18,5.50,0,333.03,357.68,22.2,19.6,0.137,589762.1,589762.1,634,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199709,31798.00
12/15/2015 12:15,2,0.504,ACTIVE,213.74,343.55,59.986,1450199703,"201051344000585","219011344069620",31.15,3.70,0,336.94,366.40,15.9,13.4,0.093,312094.7,312094.7,11408,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199710,31799.00
12/15/2015 12:15,2,0.730,ACTIVE,213.29,353.47,59.991,1450199703,"201051344001230","219011344069620",32.40,4.00,0,335.14,365.80,24.0,21.2,0.168,310601.9,310601.9,11439,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199711,31800.00
12/15/2015 12:15,2,0.771,ACTIVE,213.96,347.46,59.944,1450199703,"201051344000582","219011344069620",31.77,3.70,0,335.14,361.29,24.9,22.1,0.168,305377.5,305377.5,11401,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199711,31801.00
12/15/2015 12:15,2,0.844,ACTIVE,213.29,346.26,59.970,1450199703,"201051344000955","219011344069620",31.55,3.70,0,333.33,360.08,27.0,24.1,0.186,314235.0,314235.0,11403,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199712,31802.00
12/15/2015 12:15,2,0.439,ACTIVE,213.06,447.55,59.970,1450199703,"274151322000094","219011344069620",42.46,7.70,0,337.84,455.97,18.8,16.3,0.119,475672.7,475672.7,659,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199713,31803.00
12/15/2015 12:15,2,0.281,ACTIVE,213.96,340.55,59.949,1450199703,"201051344000579","219011344069620",30.63,3.30,0,332.13,348.96,8.7,6.4,0.022,316151.4,316151.4,6747,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199714,31804.00
12/15/2015 12:15,2,0.725,ACTIVE,213.29,357.98,59.965,1450199703,"201051344000890","219011344069620",32.96,4.50,0,336.04,370.60,24.2,21.4,0.159,312848.6,312848.6,11413,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199715,31805.00
12/15/2015 12:15,2,0.811,ACTIVE,213.74,351.67,59.970,1450199703,"201051344000438","219011344069620",32.14,3.30,0,335.14,365.80,26.4,23.5,0.186,314536.1,314536.1,11405,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199716,31806.00
12/15/2015 12:15,2,0.828,ACTIVE,213.74,346.26,59.970,1450199703,"201051344000417","219011344069620",31.55,3.70,0,333.93,360.99,26.5,23.6,0.177,308706.2,308706.2,11413,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199717,31807.00
12/15/2015 12:15,2,0.510,ACTIVE,213.06,357.98,59.954,1450199703,"274151322000083","219011344069620",33.10,6.30,0,337.24,366.40,17.1,14.6,0.106,584263.9,584263.9,635,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199718,31808.00
12/15/2015 12:15,2,0.773,ACTIVE,213.74,345.06,59.965,1450199703,"274151322000076","219011344069620",31.35,6.00,0,334.24,354.97,24.6,21.8,0.164,620531.5,620531.5,634,0,0,0,L,1151911521,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199719,31809.00
12/15/2015 12:15,2,0.248,ACTIVE,213.74,351.97,59.970,1450199703,"201051344000868","219011344069620",32.70,3.30,0,335.44,354.37,8.3,6.1,0.027,300270.0,300270.0,6750,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199720,31810.00
12/15/2015 12:15,2,0.691,ACTIVE,213.06,351.37,59.965,1450199703,"274151322000095","219011344069620",32.44,5.50,0,333.33,359.78,22.7,20.0,0.141,613495.5,613495.5,633,0,0,0,L,1151911521,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199721,31811.00
12/15/2015 12:15,2,0.197,ALERT,213.51,342.35,59.944,1450199703,"201051344000988","219011344069620",30.22,3.30,0,300.27,345.66,6.1,4.0,0.018,300633.1,300633.1,6747,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199723,31812.00
12/15/2015 12:15,2,0.758,ACTIVE,213.29,352.87,59.986,1450199703,"201051344001025","219011344069620",32.38,3.30,0,335.44,363.99,24.9,22.1,0.172,312592.2,312592.2,11407,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199724,31813.00
12/15/2015 12:15,2,0.217,ALERT,213.51,340.25,59.965,1450199703,"201051344000458","219011344069620",29.16,4.50,0,302.37,357.08,6.4,4.3,0.009,310470.1,310470.1,6748,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199725,31814.00
12/15/2015 12:15,2,0.217,ACTIVE,214.19,342.35,59.970,1450199703,"201051344000853","219011344069620",25.47,3.30,0,301.77,345.66,5.7,3.5,0.013,307372.9,307372.9,6751,0,0,0,L,1122011218,0,122.68,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199726,31815.00
12/15/2015 12:15,2,0.645,ACTIVE,213.74,363.69,59.970,1450199703,"201051344000685","219011344069620",33.64,4.00,0,336.94,373.01,22.0,19.3,0.150,314215.9,314215.9,11417,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199727,31816.00
12/15/2015 12:15,2,0.785,ACTIVE,213.74,347.46,59.970,1450199703,"201051344000917","219011344069620",31.63,5.50,0,333.63,360.08,25.2,22.4,0.186,311905.8,311905.8,11429,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199728,31817.00
12/15/2015 12:15,2,0.730,ACTIVE,213.74,355.58,59.970,1450199703,"201051344001145","219011344069620",32.66,3.70,0,336.94,366.10,24.2,21.5,0.177,314999.6,314999.6,11434,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199729,31818.00
12/15/2015 12:15,2,0.666,ACTIVE,213.51,362.19,59.991,1450199703,"201051344000651","219011344069620",33.38,3.30,0,336.64,370.60,22.6,19.9,0.146,309040.2,309040.2,11409,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199730,31819.00
12/15/2015 12:15,2,0.471,ACTIVE,212.61,356.78,59.954,1450199703,"274151322000088","219011344069620",33.00,6.30,0,336.64,363.69,15.8,13.4,0.093,567401.8,567401.8,634,0,0,0,L,1151911521,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199731,31820.00
12/15/2015 12:15,2,0.473,ACTIVE,213.51,453.26,59.965,1450199703,"274151322000068","219011344069620",43.10,8.50,0,337.84,461.68,20.7,18.0,0.119,475558.0,475558.0,660,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199732,31821.00
12/15/2015 12:15,2,0.451,ACTIVE,213.29,363.09,59.975,1450199703,"201051344001135","219011344069620",33.77,3.70,0,336.34,371.51,15.4,13.0,0.093,305703.1,305703.1,11400,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199733,31822.00
12/15/2015 12:15,2,0.307,ACTIVE,213.29,347.76,59.970,1450199703,"201051344000594","219011344069620",32.16,3.30,0,334.24,354.07,10.0,7.7,0.035,311639.7,311639.7,6749,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199734,31823.00
12/15/2015 12:15,2,0.809,ACTIVE,213.74,345.06,59.975,1450199703,"201051344001203","219011344069620",31.31,4.00,0,334.54,361.59,25.7,22.9,0.186,311988.9,311988.9,11413,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199734,31824.00
12/15/2015 12:15,2,0.738,ACTIVE,212.83,343.55,59.959,1450199703,"274151322000054","219011344069620",19.84,6.00,0,336.04,347.76,14.8,12.4,0.093,579496.6,579496.6,634,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199735,31825.00
12/15/2015 12:15,2,0.289,ACTIVE,213.96,359.18,59.970,1450199703,"201051344000867","219011344069620",33.48,4.50,0,336.64,363.99,9.8,7.5,0.035,300751.6,300751.6,6746,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199736,31826.00
12/15/2015 12:15,2,0.855,ACTIVE,213.51,346.86,59.975,1450199703,"201051344001093","219011344069620",31.43,5.00,0,334.84,360.38,27.3,24.4,0.186,310097.2,310097.2,11425,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199737,31827.00
12/15/2015 12:15,2,0.199,ACTIVE,213.51,370.30,59.975,1450199703,"201051344000900","219011344069620",34.61,4.50,0,338.74,373.31,7.0,4.9,0.027,313778.3,313778.3,6752,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199738,31828.00
12/15/2015 12:15,2,0.250,ACTIVE,213.96,341.15,59.959,1450199703,"201051344000648","219011344069620",31.29,3.00,0,321.01,358.28,8.0,5.8,0.018,307560.7,307560.7,6743,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199739,31829.00
12/15/2015 12:15,2,0.236,ACTIVE,213.96,344.45,60.018,1450199703,"201051344000569","219011344069620",31.93,3.70,0,331.83,350.17,7.7,5.5,0.018,315146.3,315146.3,6743,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199740,31830.00
12/15/2015 12:15,2,0.188,ACTIVE,213.51,340.55,59.965,1450199703,"201051344000983","219011344069620",29.14,3.70,0,301.77,347.16,5.6,3.4,0.004,310462.5,310462.5,6743,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199741,31831.00
12/15/2015 12:15,2,0.227,ALERT,213.74,341.45,59.944,1450199703,"201051344001158","219011344069620",28.17,2.50,0,302.37,345.06,6.5,4.4,0.013,306014.5,306014.5,6748,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199743,31832.00
12/15/2015 12:15,2,0.330,ACTIVE,214.19,346.56,59.975,1450199703,"201051344000576","219011344069620",32.08,4.00,0,335.74,351.97,10.8,8.5,0.035,308016.7,308016.7,6750,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199744,31833.00
12/15/2015 12:15,2,0.713,ACTIVE,213.06,346.56,59.959,1450199703,"274151322000087","219011344069620",30.65,7.30,0,333.33,351.37,22.1,19.5,0.133,554966.2,554966.2,637,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450199745,31834.00
12/15/2015 12:30,2,0.232,ACTIVE,213.06,339.95,59.986,1450200603,"201051344000645","219011344069620",31.31,5.00,0,336.94,352.57,7.4,5.2,0.022,308754.2,308754.2,6751,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200605,31835.00
12/15/2015 12:30,2,0.645,ACTIVE,212.83,344.45,59.981,1450200603,"274151322000085","219011344069620",30.53,6.30,0,333.03,354.07,19.9,17.3,0.115,582222.9,582222.9,635,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200606,31836.00
12/15/2015 12:30,2,0.291,ACTIVE,213.29,349.56,59.986,1450200603,"201051344000633","219011344069620",32.36,3.70,0,336.64,363.39,9.6,7.3,0.035,301598.5,301598.5,6756,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200607,31837.00
12/15/2015 12:30,2,0.256,ACTIVE,212.61,339.34,59.996,1450200603,"201051344000469","219011344069620",25.74,2.50,0,315.00,362.19,6.7,4.6,0.004,302539.0,302539.0,6759,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200608,31838.00
12/15/2015 12:30,2,0.529,ACTIVE,212.61,363.09,59.991,1450200603,"201051344000646","219011344069620",33.50,3.70,0,334.84,378.42,18.0,15.4,0.106,307484.7,307484.7,11403,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200609,31839.00
12/15/2015 12:30,2,0.613,ACTIVE,212.16,346.56,59.981,1450200603,"274151322000052","219011344069620",31.65,6.00,0,332.73,361.29,19.7,17.1,0.124,589766.9,589766.9,635,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200609,31840.00
12/15/2015 12:30,2,0.449,ACTIVE,213.06,354.67,59.959,1450200603,"201051344000585","219011344069620",32.78,3.70,0,335.74,373.31,14.9,12.4,0.084,312098.2,312098.2,11409,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200610,31841.00
12/15/2015 12:30,2,0.654,ACTIVE,212.83,351.67,59.986,1450200603,"201051344001230","219011344069620",32.24,4.00,0,334.84,369.40,21.4,18.7,0.146,310607.2,310607.2,11440,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200611,31842.00
12/15/2015 12:30,2,0.697,ACTIVE,213.51,345.06,59.991,1450200603,"201051344000582","219011344069620",31.53,4.50,0,334.84,365.19,22.3,19.6,0.141,305383.0,305383.0,11402,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200612,31843.00
12/15/2015 12:30,2,0.762,ACTIVE,212.61,343.55,59.986,1450200603,"201051344000955","219011344069620",31.19,3.70,0,334.24,363.69,24.1,21.3,0.164,314241.0,314241.0,11404,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200613,31844.00
12/15/2015 12:30,2,0.389,ACTIVE,212.83,444.54,59.986,1450200603,"274151322000094","219011344069620",42.14,8.00,0,338.74,465.28,16.6,14.0,0.097,475676.7,475676.7,660,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200614,31845.00
12/15/2015 12:30,2,0.271,ACTIVE,212.61,339.04,59.959,1450200603,"201051344000579","219011344069620",29.30,3.30,0,336.04,346.26,8.1,5.9,0.013,316153.0,316153.0,6748,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200615,31846.00
12/15/2015 12:30,2,0.648,ACTIVE,212.83,355.88,59.991,1450200603,"201051344000890","219011344069620",32.80,4.50,0,335.44,373.61,21.6,18.9,0.133,312853.9,312853.9,11414,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200616,31847.00
12/15/2015 12:30,2,0.730,ACTIVE,212.83,345.96,59.986,1450200603,"201051344000438","219011344069620",31.63,3.70,0,335.74,369.70,23.5,20.7,0.155,314542.0,314542.0,11406,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200617,31848.00
12/15/2015 12:30,2,0.736,ACTIVE,213.06,347.46,59.986,1450200603,"201051344000417","219011344069620",31.79,4.00,0,334.84,363.99,23.8,21.0,0.155,308712.1,308712.1,11414,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200618,31849.00
12/15/2015 12:30,2,0.457,ACTIVE,213.06,357.38,59.981,1450200603,"274151322000083","219011344069620",32.94,6.30,0,337.54,368.80,15.2,12.8,0.097,584267.5,584267.5,636,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200619,31850.00
12/15/2015 12:30,2,0.691,ACTIVE,213.06,344.45,59.981,1450200603,"274151322000076","219011344069620",30.91,6.00,0,334.84,357.68,21.6,19.0,0.141,620536.9,620536.9,635,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200619,31851.00
12/15/2015 12:30,2,0.236,ACTIVE,212.61,339.95,59.970,1450200603,"201051344000868","219011344069620",31.11,3.30,0,336.34,363.09,7.5,5.3,0.022,300271.5,300271.5,6751,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200620,31852.00
12/15/2015 12:30,2,0.617,ACTIVE,212.83,345.66,59.975,1450200603,"274151322000095","219011344069620",31.91,6.00,0,333.63,363.09,19.9,17.3,0.119,613500.5,613500.5,634,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200621,31853.00
12/15/2015 12:30,2,0.189,ACTIVE,212.16,339.65,59.975,1450200603,"201051344000988","219011344069620",29.34,3.70,0,329.73,355.58,5.7,3.6,0.009,300634.1,300634.1,6749,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200622,31854.00
12/15/2015 12:30,2,0.688,ACTIVE,212.61,347.76,59.970,1450200603,"201051344001025","219011344069620",31.93,3.70,0,335.44,367.90,22.2,19.6,0.155,312597.7,312597.7,11408,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200623,31855.00
12/15/2015 12:30,2,0.205,ACTIVE,212.38,338.74,59.981,1450200603,"201051344000458","219011344069620",28.31,5.00,0,302.68,344.76,5.9,3.8,0.009,310471.2,310471.2,6750,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200624,31856.00
12/15/2015 12:30,2,0.199,ALERT,213.06,340.25,59.949,1450200603,"201051344000853","219011344069620",26.08,3.30,0,302.37,345.66,5.3,3.2,0.004,307373.8,307373.8,6752,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200626,31857.00
12/15/2015 12:30,2,0.582,ACTIVE,213.29,360.08,59.991,1450200603,"201051344000685","219011344069620",33.20,4.00,0,336.04,376.31,19.6,17.0,0.128,314220.7,314220.7,11418,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200627,31858.00
12/15/2015 12:30,2,0.707,ACTIVE,213.06,344.45,60.012,1450200603,"201051344000917","219011344069620",31.19,5.50,0,334.84,363.39,22.4,19.7,0.155,311911.3,311911.3,11430,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200627,31859.00
12/15/2015 12:30,2,0.660,ACTIVE,213.06,350.47,59.981,1450200603,"201051344001145","219011344069620",32.16,3.70,0,337.54,369.70,21.6,18.9,0.150,315004.9,315004.9,11435,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200628,31860.00
12/15/2015 12:30,2,0.607,ACTIVE,213.06,357.68,60.007,1450200603,"201051344000651","219011344069620",32.92,3.70,0,336.34,373.91,20.3,17.7,0.124,309045.1,309045.1,11410,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200629,31861.00
12/15/2015 12:30,2,0.420,ACTIVE,212.38,354.97,59.970,1450200603,"274151322000088","219011344069620",32.78,6.30,0,337.54,367.60,13.9,11.5,0.071,567405.1,567405.1,635,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200630,31862.00
12/15/2015 12:30,2,0.434,ACTIVE,213.29,443.64,59.965,1450200603,"274151322000068","219011344069620",42.18,9.00,0,339.34,460.47,18.6,16.0,0.106,475562.5,475562.5,661,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200631,31863.00
12/15/2015 12:30,2,0.412,ACTIVE,212.61,361.59,59.970,1450200603,"201051344001135","219011344069620",33.58,4.00,0,335.74,377.82,14.0,11.6,0.080,305706.3,305706.3,11401,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200632,31864.00
12/15/2015 12:30,2,0.283,ACTIVE,212.16,340.55,59.944,1450200603,"201051344000594","219011344069620",31.41,3.70,0,335.14,359.78,9.1,6.8,0.035,311641.6,311641.6,6750,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200633,31865.00
12/15/2015 12:30,2,0.711,ACTIVE,212.83,343.55,59.970,1450200603,"201051344001203","219011344069620",31.37,4.50,0,336.04,366.70,22.6,19.9,0.159,311994.6,311994.6,11414,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200634,31866.00
12/15/2015 12:30,2,0.596,ACTIVE,212.61,343.55,59.970,1450200603,"274151322000054","219011344069620",31.19,6.30,0,336.34,350.17,18.8,16.2,0.119,579499.8,579499.8,635,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200635,31867.00
12/15/2015 12:30,2,0.271,ACTIVE,212.83,349.86,59.938,1450200603,"201051344000867","219011344069620",32.52,5.00,0,336.04,367.30,9.0,6.8,0.031,300753.4,300753.4,6747,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200636,31868.00
12/15/2015 12:30,2,0.775,ACTIVE,212.61,343.55,59.944,1450200603,"201051344001093","219011344069620",30.91,5.00,0,334.24,362.19,24.3,21.5,0.164,310103.2,310103.2,11426,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200637,31869.00
12/15/2015 12:30,2,0.197,ACTIVE,212.38,367.60,59.975,1450200603,"201051344000900","219011344069620",34.27,4.50,0,336.64,378.72,6.9,4.7,0.027,313779.5,313779.5,6753,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200637,31870.00
12/15/2015 12:30,2,0.238,ACTIVE,212.83,339.65,59.975,1450200603,"201051344000648","219011344069620",30.43,3.00,0,336.04,350.47,7.3,5.2,0.013,307562.1,307562.1,6744,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200638,31871.00
12/15/2015 12:30,2,0.230,ACTIVE,212.61,339.65,60.007,1450200603,"201051344000569","219011344069620",30.38,4.00,0,336.64,355.58,7.1,4.9,0.013,315147.6,315147.6,6744,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200639,31872.00
12/15/2015 12:30,2,0.182,ALERT,212.61,339.34,59.975,1450200603,"201051344000983","219011344069620",27.61,3.70,0,303.28,343.85,5.1,3.0,0.004,310463.4,310463.4,6744,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200641,31873.00
12/15/2015 12:30,2,0.217,ACTIVE,212.83,339.65,59.938,1450200603,"201051344001158","219011344069620",26.96,2.50,0,332.13,351.37,6.0,3.8,0.009,306015.5,306015.5,6750,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200642,31874.00
12/15/2015 12:30,2,0.320,ACTIVE,213.06,341.45,59.975,1450200603,"201051344000576","219011344069620",30.73,4.00,0,336.04,357.08,10.0,7.7,0.035,308018.8,308018.8,6751,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200643,31875.00
12/15/2015 12:30,2,0.627,ACTIVE,212.83,342.05,59.975,1450200603,"274151322000087","219011344069620",30.42,7.70,0,332.43,353.47,19.3,16.7,0.110,554971.0,554971.0,638,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450200644,31876.00
12/15/2015 12:45,2,0.238,ACTIVE,212.83,340.85,59.991,1450201504,"201051344000645","219011344069620",31.53,5.50,0,335.14,345.96,7.6,5.4,0.018,308755.4,308755.4,6752,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201505,31877.00
12/15/2015 12:45,2,0.691,ACTIVE,212.83,342.35,59.996,1450201504,"274151322000085","219011344069620",30.32,6.30,0,332.73,350.17,21.3,18.6,0.128,582227.1,582227.1,636,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201506,31878.00
12/15/2015 12:45,2,0.299,ACTIVE,212.83,354.67,59.959,1450201504,"201051344000633","219011344069620",32.86,3.70,0,335.44,357.68,10.0,7.7,0.040,301600.2,301600.2,6757,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201507,31879.00
12/15/2015 12:45,2,0.252,ALERT,212.61,338.74,59.996,1450201504,"201051344000469","219011344069620",27.99,2.50,0,299.97,343.85,7.1,5.0,0.013,302540.1,302540.1,6760,0,0,0,L,1122011218,0,121.33,122.01,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201509,31880.00
12/15/2015 12:45,2,0.562,ACTIVE,212.38,362.19,59.986,1450201504,"201051344000646","219011344069620",33.46,4.00,0,333.93,375.41,19.1,16.5,0.124,307488.4,307488.4,11404,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201510,31881.00
12/15/2015 12:45,2,0.650,ACTIVE,212.61,344.45,59.996,1450201504,"274151322000052","219011344069620",31.85,6.30,0,333.33,355.88,21.0,18.4,0.124,589771.0,589771.0,636,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201511,31882.00
12/15/2015 12:45,2,0.479,ACTIVE,213.06,346.26,60.018,1450201504,"201051344000585","219011344069620",31.87,4.00,0,334.84,367.30,15.5,13.0,0.088,312101.2,312101.2,11410,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201512,31883.00
12/15/2015 12:45,2,0.682,ACTIVE,212.61,353.17,59.991,1450201504,"201051344001230","219011344069620",32.36,4.50,0,333.93,368.20,22.4,19.7,0.155,310611.6,310611.6,11441,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201513,31884.00
12/15/2015 12:45,2,0.721,ACTIVE,213.51,348.66,59.975,1450201504,"201051344000582","219011344069620",31.87,4.50,0,334.24,359.78,23.3,20.6,0.155,305387.6,305387.6,11403,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201514,31885.00
12/15/2015 12:45,2,0.811,ACTIVE,212.61,344.15,60.007,1450201504,"201051344000955","219011344069620",31.29,4.00,0,333.33,356.48,25.7,22.9,0.181,314246.1,314246.1,11405,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201514,31886.00
12/15/2015 12:45,2,0.414,ACTIVE,212.61,446.95,59.996,1450201504,"274151322000094","219011344069620",42.32,8.50,0,336.94,452.66,17.8,15.3,0.115,475680.1,475680.1,661,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201515,31887.00
12/15/2015 12:45,2,0.279,ACTIVE,212.38,338.44,59.991,1450201504,"201051344000579","219011344069620",29.84,3.70,0,334.54,343.85,8.5,6.2,0.022,316154.5,316154.5,6749,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201516,31888.00
12/15/2015 12:45,2,0.674,ACTIVE,212.61,358.88,60.007,1450201504,"201051344000890","219011344069620",33.06,5.00,0,334.54,367.60,22.6,19.9,0.141,312858.4,312858.4,11415,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201517,31889.00
12/15/2015 12:45,2,0.771,ACTIVE,212.83,351.07,59.991,1450201504,"201051344000438","219011344069620",32.12,3.70,0,333.63,363.09,25.1,22.3,0.172,314546.9,314546.9,11407,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201518,31890.00
12/15/2015 12:45,2,0.791,ACTIVE,213.06,344.45,60.018,1450201504,"201051344000417","219011344069620",31.41,4.00,0,334.24,358.88,25.2,22.4,0.159,308717.2,308717.2,11415,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201519,31891.00
12/15/2015 12:45,2,0.486,ACTIVE,212.83,361.29,60.002,1450201504,"274151322000083","219011344069620",33.24,6.70,0,337.54,364.59,16.3,13.8,0.102,584270.5,584270.5,637,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201520,31892.00
12/15/2015 12:45,2,0.754,ACTIVE,213.06,343.85,59.996,1450201504,"274151322000076","219011344069620",30.57,6.00,0,334.84,352.87,23.3,20.6,0.150,620541.5,620541.5,636,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201521,31893.00
12/15/2015 12:45,2,0.244,ACTIVE,212.38,347.16,59.996,1450201504,"201051344000868","219011344069620",32.18,3.70,0,334.24,349.56,8.0,5.8,0.022,300272.7,300272.7,6752,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201522,31894.00
12/15/2015 12:45,2,0.672,ACTIVE,212.61,348.66,59.991,1450201504,"274151322000095","219011344069620",31.95,6.30,0,332.43,357.68,21.7,19.0,0.137,613504.6,613504.6,635,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201523,31895.00
12/15/2015 12:45,2,0.195,ALERT,212.16,339.95,59.986,1450201504,"201051344000988","219011344069620",29.86,3.70,0,299.37,343.25,5.9,3.8,0.013,300634.9,300634.9,6750,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201525,31896.00
12/15/2015 12:45,2,0.734,ACTIVE,212.83,349.56,59.996,1450201504,"201051344001025","219011344069620",32.05,4.00,0,333.93,361.59,23.9,21.1,0.164,312602.4,312602.4,11409,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201525,31897.00
12/15/2015 12:45,2,0.215,ALERT,212.16,338.14,59.996,1450201504,"201051344000458","219011344069620",28.84,5.00,0,300.57,345.66,6.3,4.2,0.009,310472.1,310472.1,6751,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201527,31898.00
12/15/2015 12:45,2,0.209,ACTIVE,213.06,340.25,59.986,1450201504,"201051344000853","219011344069620",26.36,3.70,0,300.27,344.45,5.6,3.5,0.009,307374.5,307374.5,6754,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201528,31899.00
12/15/2015 12:45,2,0.607,ACTIVE,213.06,363.39,60.018,1450201504,"201051344000685","219011344069620",33.56,4.00,0,335.74,373.91,20.7,18.0,0.133,314224.7,314224.7,11419,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201529,31900.00
12/15/2015 12:45,2,0.750,ACTIVE,213.06,346.26,59.996,1450201504,"201051344000917","219011344069620",31.59,6.00,0,333.03,360.08,24.1,21.3,0.172,311916.0,311916.0,11431,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201530,31901.00
12/15/2015 12:45,2,0.713,ACTIVE,213.29,351.97,59.991,1450201504,"201051344001145","219011344069620",32.30,4.00,0,336.64,364.29,23.4,20.6,0.159,315009.5,315009.5,11436,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201531,31902.00
12/15/2015 12:45,2,0.656,ACTIVE,213.06,359.48,59.991,1450201504,"201051344000651","219011344069620",33.06,3.70,0,335.74,368.20,22.0,19.3,0.141,309049.4,309049.4,11411,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201532,31903.00
12/15/2015 12:45,2,0.469,ACTIVE,212.16,355.88,59.981,1450201504,"274151322000088","219011344069620",32.86,6.70,0,336.64,362.19,15.6,13.1,0.080,567407.9,567407.9,636,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201533,31904.00
12/15/2015 12:45,2,0.473,ACTIVE,213.29,444.85,59.986,1450201504,"274151322000068","219011344069620",42.22,9.30,0,337.84,456.87,20.2,17.6,0.115,475566.3,475566.3,662,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201534,31905.00
12/15/2015 12:45,2,0.445,ACTIVE,212.61,358.28,59.981,1450201504,"201051344001135","219011344069620",33.24,4.00,0,335.44,370.90,15.0,12.6,0.075,305709.1,305709.1,11402,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201535,31906.00
12/15/2015 12:45,2,0.303,ACTIVE,212.16,344.76,59.996,1450201504,"201051344000594","219011344069620",31.87,3.70,0,333.33,353.77,9.8,7.5,0.040,311643.3,311643.3,6751,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201536,31907.00
12/15/2015 12:45,2,0.664,ACTIVE,212.61,343.55,59.986,1450201504,"274151322000054","219011344069620",31.43,6.70,0,333.63,352.27,21.1,18.5,0.128,579503.7,579503.7,636,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201538,31908.00
12/15/2015 12:45,2,0.279,ACTIVE,212.61,359.48,60.018,1450201504,"201051344000867","219011344069620",33.52,4.50,0,334.84,362.79,9.5,7.3,0.035,300755.1,300755.1,6748,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201539,31909.00
12/15/2015 12:45,2,0.832,ACTIVE,212.83,345.06,59.981,1450201504,"201051344001093","219011344069620",31.21,5.50,0,333.93,357.68,26.4,23.6,0.181,310108.4,310108.4,11427,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201540,31910.00
12/15/2015 12:45,2,0.197,ACTIVE,212.38,369.70,59.986,1450201504,"201051344000900","219011344069620",34.51,5.00,0,336.94,372.11,7.0,4.8,0.027,313780.6,313780.6,6754,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201541,31911.00
12/15/2015 12:45,2,0.248,ACTIVE,212.61,339.04,59.986,1450201504,"201051344000648","219011344069620",31.11,3.30,0,329.73,349.56,7.8,5.7,0.018,307563.3,307563.3,6745,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201542,31912.00
12/15/2015 12:45,2,0.238,ACTIVE,212.38,340.85,59.991,1450201504,"201051344000569","219011344069620",31.49,4.00,0,333.63,344.45,7.6,5.4,0.018,315148.8,315148.8,6745,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201543,31913.00
12/15/2015 12:45,2,0.189,ACTIVE,212.16,338.14,59.944,1450201504,"201051344000983","219011344069620",28.92,4.00,0,300.87,341.45,5.6,3.4,0.009,310464.1,310464.1,6746,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201543,31914.00
12/15/2015 12:45,2,0.227,ACTIVE,212.38,338.74,59.986,1450201504,"201051344001158","219011344069620",27.75,3.00,0,310.79,361.29,6.4,4.2,0.013,306016.4,306016.4,6751,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201544,31915.00
12/15/2015 12:45,2,0.342,ACTIVE,212.83,340.55,59.986,1450201504,"201051344000576","219011344069620",30.71,4.50,0,334.54,347.46,10.7,8.4,0.040,308020.7,308020.7,6752,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201545,31916.00
12/15/2015 12:45,2,0.707,ACTIVE,212.83,342.95,59.981,1450201504,"274151322000087","219011344069620",30.47,8.00,0,332.13,350.17,21.8,19.1,0.137,554975.0,554975.0,639,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201546,31917.00
12/15/2015 12:45,2,0.787,ACTIVE,213.06,343.85,59.996,1450201504,"201051344001203","219011344069620",31.19,4.50,0,334.84,362.79,24.9,22.1,0.177,311999.4,311999.4,11415,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450201547,31918.00
12/15/2015 13:00,2,0.240,ACTIVE,213.06,340.55,59.965,1450202404,"201051344000645","219011344069620",31.53,5.50,0,335.44,351.37,7.7,5.5,0.022,308756.9,308756.9,6753,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202405,31919.00
