ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 13:00,2,0.678,ACTIVE,212.61,342.05,59.965,1450202404,"274151322000085","219011344069620",31.01,6.70,0,333.03,352.27,21.3,18.6,0.133,582232.0,582232.0,637,0,0,0,L,1151911521,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202406,31920.00
12/15/2015 13:00,2,0.301,ACTIVE,213.06,352.57,60.012,1450202404,"201051344000633","219011344069620",32.64,4.00,0,336.04,362.19,10.0,7.8,0.035,301602.2,301602.2,6758,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202407,31921.00
12/15/2015 13:00,2,0.250,ACTIVE,212.61,338.14,59.965,1450202404,"201051344000469","219011344069620",28.67,3.00,0,299.07,343.55,7.2,5.1,0.009,302541.4,302541.4,6762,0,0,0,L,1122011218,0,121.10,122.23,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202408,31922.00
12/15/2015 13:00,2,0.555,ACTIVE,212.83,351.07,59.965,1450202404,"201051344000646","219011344069620",32.28,4.50,0,334.84,375.41,18.1,15.6,0.119,307492.6,307492.6,11405,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202408,31923.00
12/15/2015 13:00,2,0.617,ACTIVE,212.16,348.06,60.007,1450202404,"274151322000052","219011344069620",32.08,6.70,0,332.43,362.49,20.1,17.4,0.128,589775.7,589775.7,637,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202409,31924.00
12/15/2015 13:00,2,0.473,ACTIVE,213.29,343.85,59.954,1450202404,"201051344000585","219011344069620",31.53,4.50,0,335.44,371.51,15.1,12.7,0.080,312104.6,312104.6,11411,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202410,31925.00
12/15/2015 13:00,2,0.643,ACTIVE,213.06,354.37,59.965,1450202404,"201051344001230","219011344069620",32.54,5.00,0,335.14,370.30,21.2,18.6,0.146,310616.6,310616.6,11442,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202411,31926.00
12/15/2015 13:00,2,0.662,ACTIVE,213.51,348.36,59.965,1450202404,"201051344000582","219011344069620",31.91,5.00,0,335.74,361.59,21.4,18.8,0.137,305392.7,305392.7,11404,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202412,31927.00
12/15/2015 13:00,2,0.791,ACTIVE,212.61,344.45,59.996,1450202404,"201051344000955","219011344069620",31.47,4.00,0,333.93,364.29,25.2,22.4,0.177,314252.1,314252.1,11406,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202413,31928.00
12/15/2015 13:00,2,0.389,ACTIVE,212.38,440.04,59.949,1450202404,"274151322000094","219011344069620",41.55,9.00,0,337.84,455.37,16.4,13.9,0.102,475683.8,475683.8,662,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202414,31929.00
12/15/2015 13:00,2,0.277,ACTIVE,212.38,338.14,59.954,1450202404,"201051344000579","219011344069620",29.94,4.00,0,333.93,344.15,8.4,6.2,0.013,316156.1,316156.1,6750,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202415,31930.00
12/15/2015 13:00,2,0.615,ACTIVE,212.61,355.88,59.954,1450202404,"201051344000890","219011344069620",32.82,5.50,0,334.84,371.51,20.5,17.9,0.119,312863.3,312863.3,11416,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202416,31931.00
12/15/2015 13:00,2,0.693,ACTIVE,213.29,353.77,59.959,1450202404,"201051344000438","219011344069620",32.52,4.00,0,334.84,371.51,22.9,20.1,0.146,314552.4,314552.4,11408,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202416,31932.00
12/15/2015 13:00,2,0.701,ACTIVE,213.06,345.96,59.965,1450202404,"201051344000417","219011344069620",31.67,5.00,0,333.63,363.69,22.6,19.9,0.141,308722.6,308722.6,11416,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202417,31933.00
12/15/2015 13:00,2,0.461,ACTIVE,212.83,355.88,59.933,1450202404,"274151322000083","219011344069620",32.98,7.00,0,336.04,367.60,15.4,13.0,0.093,584274.0,584274.0,638,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202418,31934.00
12/15/2015 13:00,2,0.678,ACTIVE,213.06,345.36,59.959,1450202404,"274151322000076","219011344069620",31.79,6.30,0,334.54,360.99,21.8,19.1,0.141,620546.7,620546.7,637,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202419,31935.00
12/15/2015 13:00,2,0.242,ACTIVE,212.61,345.36,59.944,1450202404,"201051344000868","219011344069620",31.95,4.00,0,335.14,361.29,7.9,5.7,0.027,300274.2,300274.2,6753,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202420,31936.00
12/15/2015 13:00,2,0.645,ACTIVE,212.61,348.66,59.949,1450202404,"274151322000095","219011344069620",31.79,6.70,0,333.03,359.48,20.8,18.1,0.128,613509.5,613509.5,636,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202421,31937.00
12/15/2015 13:00,2,0.193,ACTIVE,212.38,339.34,59.965,1450202404,"201051344000988","219011344069620",29.78,3.70,0,323.72,356.78,5.9,3.8,0.018,300635.9,300635.9,6752,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202422,31938.00
12/15/2015 13:00,2,0.656,ACTIVE,213.06,351.07,59.959,1450202404,"201051344001025","219011344069620",32.30,4.00,0,333.63,365.80,21.5,18.8,0.141,312607.5,312607.5,11410,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202423,31939.00
12/15/2015 13:00,2,0.213,ACTIVE,212.38,338.14,59.959,1450202404,"201051344000458","219011344069620",28.77,5.50,0,300.27,343.25,6.2,4.1,0.009,310473.1,310473.1,6753,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202424,31940.00
12/15/2015 13:00,2,0.209,ALERT,213.06,339.65,59.981,1450202404,"201051344000853","219011344069620",26.16,3.70,0,300.27,343.85,5.5,3.4,0.004,307375.4,307375.4,6755,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202426,31941.00
12/15/2015 13:00,2,0.521,ACTIVE,213.29,358.58,59.912,1450202404,"201051344000685","219011344069620",33.14,4.50,0,335.74,375.71,17.5,15.0,0.115,314228.9,314228.9,11420,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202426,31942.00
12/15/2015 13:00,2,0.660,ACTIVE,213.06,351.97,59.965,1450202404,"201051344000917","219011344069620",32.24,6.30,0,335.44,370.00,21.6,18.9,0.146,311921.2,311921.2,11432,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202427,31943.00
12/15/2015 13:00,2,0.672,ACTIVE,213.06,349.26,59.959,1450202404,"201051344001145","219011344069620",32.03,4.50,0,336.34,367.30,21.8,19.1,0.155,315014.6,315014.6,11437,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202429,31944.00
12/15/2015 13:00,2,0.609,ACTIVE,213.29,354.97,59.965,1450202404,"201051344000651","219011344069620",32.74,4.00,0,336.34,370.00,20.2,17.6,0.128,309054.1,309054.1,11412,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202430,31945.00
12/15/2015 13:00,2,0.447,ACTIVE,212.16,356.18,59.949,1450202404,"274151322000088","219011344069620",32.86,7.00,0,336.64,366.10,14.9,12.5,0.084,567411.2,567411.2,637,0,0,0,L,1151911521,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202431,31946.00
12/15/2015 13:00,2,0.391,ACTIVE,213.06,456.87,59.954,1450202404,"274151322000068","219011344069620",43.44,10.00,0,338.14,465.89,17.4,14.9,0.088,475570.4,475570.4,663,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202432,31947.00
12/15/2015 13:00,2,0.428,ACTIVE,212.83,351.97,59.959,1450202404,"201051344001135","219011344069620",32.54,4.50,0,335.74,374.81,14.2,11.7,0.084,305712.2,305712.2,11403,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202433,31948.00
12/15/2015 13:00,2,0.293,ACTIVE,212.38,344.15,59.965,1450202404,"201051344000594","219011344069620",31.79,4.00,0,333.93,357.68,9.5,7.2,0.031,311645.2,311645.2,6752,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202434,31949.00
12/15/2015 13:00,2,0.682,ACTIVE,213.06,345.06,59.975,1450202404,"201051344001203","219011344069620",31.63,5.00,0,334.24,364.29,21.9,19.2,0.155,312004.6,312004.6,11416,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202435,31950.00
12/15/2015 13:00,2,0.621,ACTIVE,212.38,347.16,59.959,1450202404,"274151322000054","219011344069620",31.65,7.00,0,332.13,359.78,19.9,17.3,0.128,579508.3,579508.3,637,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202436,31951.00
12/15/2015 13:00,2,0.277,ACTIVE,212.83,354.67,59.986,1450202404,"201051344000867","219011344069620",32.96,5.50,0,335.14,366.40,9.3,7.1,0.027,300756.9,300756.9,6749,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202436,31952.00
12/15/2015 13:00,2,0.740,ACTIVE,213.06,346.56,59.996,1450202404,"201051344001093","219011344069620",31.69,6.00,0,332.73,363.69,23.8,21.0,0.155,310114.1,310114.1,11428,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202437,31953.00
12/15/2015 13:00,2,0.197,ACTIVE,212.61,367.60,59.959,1450202404,"201051344000900","219011344069620",34.29,5.50,0,336.04,379.92,6.9,4.8,0.035,313781.8,313781.8,6755,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202438,31954.00
12/15/2015 13:00,2,0.242,ACTIVE,212.83,339.04,59.959,1450202404,"201051344000648","219011344069620",30.83,3.70,0,334.24,347.46,7.6,5.4,0.018,307564.7,307564.7,6746,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202439,31955.00
12/15/2015 13:00,2,0.232,ACTIVE,212.83,338.74,59.959,1450202404,"201051344000569","219011344069620",31.27,4.50,0,334.84,347.76,7.4,5.2,0.022,315150.2,315150.2,6746,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202440,31956.00
12/15/2015 13:00,2,0.184,ALERT,212.38,338.14,59.959,1450202404,"201051344000983","219011344069620",28.65,4.00,0,300.57,341.45,5.4,3.3,0.009,310464.9,310464.9,6747,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202442,31957.00
12/15/2015 13:00,2,0.221,ACTIVE,212.61,338.44,59.959,1450202404,"201051344001158","219011344069620",27.43,3.00,0,330.33,346.56,6.2,4.0,0.018,306017.5,306017.5,6752,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202443,31958.00
12/15/2015 13:00,2,0.326,ACTIVE,212.83,340.25,59.954,1450202404,"201051344000576","219011344069620",30.83,5.00,0,333.93,355.88,10.2,8.0,0.044,308022.8,308022.8,6753,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202444,31959.00
12/15/2015 13:00,2,0.650,ACTIVE,212.61,343.25,59.938,1450202404,"274151322000087","219011344069620",30.65,8.50,0,332.13,353.77,20.2,17.6,0.124,554979.7,554979.7,640,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450202445,31960.00
12/15/2015 13:15,2,0.230,ACTIVE,213.06,339.95,59.981,1450203304,"201051344000645","219011344069620",31.45,5.50,0,336.04,350.47,7.4,5.2,0.018,308758.2,308758.2,6754,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203305,31961.00
12/15/2015 13:15,2,0.639,ACTIVE,212.38,344.45,59.981,1450203304,"274151322000085","219011344069620",30.75,7.00,0,333.63,350.77,19.9,17.3,0.119,582236.4,582236.4,638,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203306,31962.00
12/15/2015 13:15,2,0.293,ACTIVE,213.06,349.56,59.986,1450203304,"201051344000633","219011344069620",32.36,4.00,0,335.74,361.29,9.7,7.4,0.031,301604.1,301604.1,6759,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203307,31963.00
12/15/2015 13:15,2,0.252,ALERT,212.38,339.04,60.018,1450203304,"201051344000469","219011344069620",27.02,3.00,0,300.27,344.15,6.9,4.8,0.004,302542.6,302542.6,6763,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203309,31964.00
12/15/2015 13:15,2,0.514,ACTIVE,212.61,362.49,59.975,1450203304,"201051344000646","219011344069620",33.56,4.50,0,333.93,372.71,17.5,15.0,0.106,307496.4,307496.4,11406,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203310,31965.00
12/15/2015 13:15,2,0.586,ACTIVE,212.16,349.56,59.970,1450203304,"274151322000052","219011344069620",32.12,6.70,0,336.04,359.78,19.1,16.5,0.115,589779.9,589779.9,638,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203311,31966.00
12/15/2015 13:15,2,0.447,ACTIVE,213.06,351.97,59.970,1450203304,"201051344000585","219011344069620",32.50,4.50,0,334.24,367.30,14.7,12.3,0.075,312107.7,312107.7,11412,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203312,31967.00
12/15/2015 13:15,2,0.617,ACTIVE,212.83,354.07,59.975,1450203304,"201051344001230","219011344069620",32.46,5.00,0,334.84,369.70,20.3,17.7,0.137,310621.0,310621.0,11443,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203313,31968.00
12/15/2015 13:15,2,0.631,ACTIVE,213.29,348.66,59.981,1450203304,"201051344000582","219011344069620",31.95,5.00,0,334.54,360.69,20.4,17.8,0.128,305397.2,305397.2,11405,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203314,31969.00
12/15/2015 13:15,2,0.762,ACTIVE,212.38,343.25,59.970,1450203304,"201051344000955","219011344069620",31.23,4.00,0,334.84,358.58,24.1,21.4,0.164,314257.5,314257.5,11407,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203315,31970.00
12/15/2015 13:15,2,0.373,ACTIVE,212.38,449.65,59.965,1450203304,"274151322000094","219011344069620",42.66,9.00,0,337.54,459.57,16.2,13.7,0.088,475687.3,475687.3,663,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203315,31971.00
12/15/2015 13:15,2,0.273,ACTIVE,212.38,338.44,59.970,1450203304,"201051344000579","219011344069620",29.38,4.00,0,332.43,344.45,8.2,6.0,0.013,316157.6,316157.6,6751,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203316,31972.00
12/15/2015 13:15,2,0.592,ACTIVE,212.61,354.67,59.981,1450203304,"201051344000890","219011344069620",32.70,5.50,0,335.14,369.10,19.6,17.0,0.119,312867.6,312867.6,11417,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203317,31973.00
12/15/2015 13:15,2,0.658,ACTIVE,212.83,356.48,59.975,1450203304,"201051344000438","219011344069620",32.80,4.00,0,335.14,368.80,21.9,19.2,0.141,314557.3,314557.3,11409,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203318,31974.00
12/15/2015 13:15,2,0.668,ACTIVE,212.83,348.96,59.949,1450203304,"201051344000417","219011344069620",32.05,5.00,0,334.24,362.19,21.7,19.0,0.133,308727.4,308727.4,11417,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203319,31975.00
12/15/2015 13:15,2,0.439,ACTIVE,212.61,355.28,59.970,1450203304,"274151322000083","219011344069620",32.88,7.00,0,337.24,364.89,14.7,12.2,0.080,584277.1,584277.1,639,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203320,31976.00
12/15/2015 13:15,2,0.643,ACTIVE,213.29,349.56,59.965,1450203304,"274151322000076","219011344069620",31.91,7.00,0,334.24,359.78,20.8,18.2,0.137,620551.3,620551.3,638,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203321,31977.00
12/15/2015 13:15,2,0.238,ACTIVE,212.38,338.74,59.975,1450203304,"201051344000868","219011344069620",31.15,4.00,0,335.14,356.18,7.5,5.3,0.018,300275.5,300275.5,6754,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203322,31978.00
12/15/2015 13:15,2,0.623,ACTIVE,212.38,345.06,59.938,1450203304,"274151322000095","219011344069620",31.41,6.70,0,332.43,355.58,19.8,17.2,0.124,613513.9,613513.9,637,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203323,31979.00
12/15/2015 13:15,2,0.189,ACTIVE,212.38,339.95,59.981,1450203304,"201051344000988","219011344069620",29.44,4.00,0,319.81,354.37,5.7,3.5,0.013,300636.8,300636.8,6753,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203324,31980.00
12/15/2015 13:15,2,0.645,ACTIVE,212.83,345.96,59.981,1450203304,"201051344001025","219011344069620",31.79,4.50,0,334.84,362.79,20.8,18.1,0.137,312612.1,312612.1,11411,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203324,31981.00
12/15/2015 13:15,2,0.207,ALERT,212.38,338.74,59.975,1450203304,"201051344000458","219011344069620",28.43,5.50,0,300.27,341.15,6.0,3.9,0.000,310474.1,310474.1,6754,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203326,31982.00
12/15/2015 13:15,2,0.203,ACTIVE,213.29,340.85,59.970,1450203304,"201051344000853","219011344069620",24.87,3.70,0,299.67,343.25,5.2,3.1,0.000,307376.2,307376.2,6757,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203327,31983.00
12/15/2015 13:15,2,0.508,ACTIVE,213.29,353.77,59.970,1450203304,"201051344000685","219011344069620",32.60,4.50,0,336.04,376.62,16.7,14.2,0.097,314232.4,314232.4,11421,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203328,31984.00
12/15/2015 13:15,2,0.641,ACTIVE,213.29,352.87,59.970,1450203304,"201051344000917","219011344069620",32.34,6.30,0,334.84,365.49,21.0,18.3,0.141,311925.8,311925.8,11433,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203329,31985.00
12/15/2015 13:15,2,0.641,ACTIVE,213.29,352.27,59.975,1450203304,"201051344001145","219011344069620",32.38,4.50,0,336.34,366.10,21.0,18.4,0.146,315019.2,315019.2,11438,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203330,31986.00
12/15/2015 13:15,2,0.590,ACTIVE,213.06,353.77,59.965,1450203304,"201051344000651","219011344069620",32.56,4.00,0,336.34,367.00,19.5,16.9,0.119,309058.4,309058.4,11413,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203331,31987.00
12/15/2015 13:15,2,0.432,ACTIVE,211.93,351.97,59.959,1450203304,"274151322000088","219011344069620",32.38,7.00,0,336.64,363.39,14.3,11.9,0.071,567414.2,567414.2,638,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203332,31988.00
12/15/2015 13:15,2,0.379,ACTIVE,213.29,452.96,59.965,1450203304,"274151322000068","219011344069620",43.06,10.00,0,338.14,468.59,16.6,14.0,0.088,475574.0,475574.0,664,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203333,31989.00
12/15/2015 13:15,2,0.412,ACTIVE,212.61,360.69,59.965,1450203304,"201051344001135","219011344069620",33.50,4.50,0,334.84,370.00,14.0,11.6,0.075,305715.1,305715.1,11404,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203334,31990.00
12/15/2015 13:15,2,0.287,ACTIVE,212.16,339.04,59.959,1450203304,"201051344000594","219011344069620",31.15,4.00,0,333.63,352.57,9.1,6.8,0.031,311646.9,311646.9,6753,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203335,31991.00
12/15/2015 13:15,2,0.656,ACTIVE,213.06,346.56,59.954,1450203304,"201051344001203","219011344069620",31.81,5.00,0,335.74,360.99,21.2,18.5,0.150,312009.3,312009.3,11417,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203336,31992.00
12/15/2015 13:15,2,0.600,ACTIVE,212.38,342.95,59.965,1450203304,"274151322000054","219011344069620",31.55,7.30,0,334.24,354.07,19.2,16.6,0.110,579512.5,579512.5,638,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203337,31993.00
12/15/2015 13:15,2,0.273,ACTIVE,212.83,350.77,59.959,1450203304,"201051344000867","219011344069620",32.58,5.50,0,335.14,363.39,9.0,6.8,0.031,300758.6,300758.6,6750,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203337,31994.00
12/15/2015 13:15,2,0.727,ACTIVE,213.06,344.45,59.986,1450203304,"201051344001093","219011344069620",31.47,6.00,0,334.54,360.99,23.2,20.5,0.146,310119.2,310119.2,11429,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203338,31995.00
12/15/2015 13:15,2,0.193,ACTIVE,212.38,367.00,59.959,1450203304,"201051344000900","219011344069620",34.21,5.50,0,336.64,373.01,6.8,4.6,0.027,313783.0,313783.0,6756,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203339,31996.00
12/15/2015 13:15,2,0.240,ACTIVE,212.83,338.44,59.917,1450203304,"201051344000648","219011344069620",30.51,3.70,0,334.24,343.85,7.4,5.2,0.013,307566.0,307566.0,6747,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203340,31997.00
12/15/2015 13:15,2,0.230,ACTIVE,212.83,338.74,59.981,1450203304,"201051344000569","219011344069620",30.97,4.50,0,333.33,348.96,7.2,5.1,0.013,315151.4,315151.4,6747,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203341,31998.00
12/15/2015 13:15,2,0.182,ACTIVE,212.61,338.14,60.007,1450203304,"201051344000983","219011344069620",28.43,4.00,0,299.97,341.45,5.2,3.1,0.009,310465.7,310465.7,6749,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203342,31999.00
12/15/2015 13:15,2,0.215,ACTIVE,212.83,338.44,60.012,1450203304,"201051344001158","219011344069620",27.19,3.00,0,320.41,353.77,6.0,3.8,0.013,306018.5,306018.5,6753,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203343,32000.00
12/15/2015 13:15,2,0.318,ACTIVE,213.06,340.55,59.965,1450203304,"201051344000576","219011344069620",30.79,4.50,0,334.24,351.97,10.0,7.7,0.035,308024.7,308024.7,6754,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203344,32001.00
12/15/2015 13:15,2,0.635,ACTIVE,212.61,343.55,59.959,1450203304,"274151322000087","219011344069620",30.69,8.50,0,332.43,350.77,19.7,17.1,0.119,554983.9,554983.9,641,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450203345,32002.00
12/15/2015 13:30,2,0.223,ACTIVE,213.29,339.95,59.970,1450204204,"201051344000645","219011344069620",31.07,5.50,0,335.14,350.17,7.0,4.9,0.018,308759.5,308759.5,6755,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204205,32003.00
12/15/2015 13:30,2,0.594,ACTIVE,212.83,343.25,59.970,1450204204,"274151322000085","219011344069620",30.49,6.70,0,332.43,351.37,18.4,15.8,0.115,582241.0,582241.0,639,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204206,32004.00
12/15/2015 13:30,2,0.281,ACTIVE,213.29,341.15,59.970,1450204204,"201051344000633","219011344069620",31.49,4.00,0,336.64,361.89,9.0,6.8,0.031,301605.9,301605.9,6760,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204207,32005.00
12/15/2015 13:30,2,0.240,ACTIVE,212.83,339.95,59.959,1450204204,"201051344000469","219011344069620",27.10,3.00,0,299.37,344.45,6.6,4.5,0.004,302543.8,302543.8,6765,0,0,0,L,1122011218,0,121.33,122.23,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204208,32006.00
12/15/2015 13:30,2,0.473,ACTIVE,212.83,364.29,59.975,1450204204,"201051344000646","219011344069620",33.75,4.00,0,334.54,374.21,16.2,13.7,0.088,307500.3,307500.3,11407,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204208,32007.00
12/15/2015 13:30,2,0.551,ACTIVE,212.61,345.36,59.965,1450204204,"274151322000052","219011344069620",31.71,6.70,0,332.13,360.99,17.7,15.2,0.115,589784.3,589784.3,639,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204209,32008.00
12/15/2015 13:30,2,0.426,ACTIVE,213.51,354.07,59.986,1450204204,"201051344000585","219011344069620",32.70,4.50,0,334.84,367.90,14.2,11.7,0.071,312110.8,312110.8,11413,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204210,32009.00
12/15/2015 13:30,2,0.582,ACTIVE,213.29,342.65,59.970,1450204204,"201051344001230","219011344069620",31.29,4.50,0,334.54,368.80,18.5,15.9,0.115,310625.7,310625.7,11444,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204211,32010.00
12/15/2015 13:30,2,0.602,ACTIVE,213.74,343.85,59.965,1450204204,"201051344000582","219011344069620",31.13,5.00,0,335.44,361.59,19.0,16.4,0.115,305401.9,305401.9,11406,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204212,32011.00
12/15/2015 13:30,2,0.707,ACTIVE,212.83,343.25,59.970,1450204204,"201051344000955","219011344069620",31.25,4.00,0,333.03,361.89,22.4,19.7,0.146,314263.1,314263.1,11408,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204214,32012.00
12/15/2015 13:30,2,0.342,ACTIVE,212.83,446.95,59.954,1450204204,"274151322000094","219011344069620",42.56,9.30,0,337.84,462.88,14.7,12.3,0.088,475690.9,475690.9,664,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204214,32013.00
12/15/2015 13:30,2,0.271,ACTIVE,212.83,339.34,59.959,1450204204,"201051344000579","219011344069620",28.21,4.00,0,333.03,344.15,7.8,5.6,0.018,316159.1,316159.1,6752,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204215,32014.00
12/15/2015 13:30,2,0.529,ACTIVE,213.06,357.98,59.991,1450204204,"201051344000890","219011344069620",33.18,5.50,0,334.84,369.70,17.8,15.3,0.093,312872.0,312872.0,11418,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204216,32015.00
12/15/2015 13:30,2,0.611,ACTIVE,213.06,354.37,59.965,1450204204,"201051344000438","219011344069620",32.70,4.00,0,335.14,369.40,20.3,17.6,0.128,314562.3,314562.3,11410,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204217,32016.00
12/15/2015 13:30,2,0.629,ACTIVE,213.29,345.66,59.965,1450204204,"201051344000417","219011344069620",31.75,5.00,0,334.84,363.09,20.3,17.7,0.119,308732.4,308732.4,11418,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204218,32017.00
12/15/2015 13:30,2,0.402,ACTIVE,213.29,356.48,59.954,1450204204,"274151322000083","219011344069620",33.00,7.00,0,337.24,365.80,13.4,11.1,0.080,584280.4,584280.4,640,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204219,32018.00
12/15/2015 13:30,2,0.584,ACTIVE,213.51,345.36,59.959,1450204204,"274151322000076","219011344069620",31.89,6.70,0,334.24,360.99,18.9,16.3,0.115,620556.1,620556.1,639,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204220,32019.00
12/15/2015 13:30,2,0.225,ACTIVE,212.83,339.95,59.954,1450204204,"201051344000868","219011344069620",30.49,4.00,0,333.33,357.38,7.0,4.8,0.022,300276.9,300276.9,6755,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204221,32020.00
12/15/2015 13:30,2,0.562,ACTIVE,213.06,342.65,59.949,1450204204,"274151322000095","219011344069620",31.29,6.70,0,332.73,357.38,17.9,15.3,0.106,613518.4,613518.4,638,0,0,0,L,1151911521,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204222,32021.00
12/15/2015 13:30,2,0.176,ACTIVE,212.61,340.55,60.002,1450204204,"201051344000988","219011344069620",28.84,3.70,0,312.29,360.38,5.2,3.1,0.004,300637.8,300637.8,6754,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204223,32022.00
12/15/2015 13:30,2,0.588,ACTIVE,213.06,346.26,59.938,1450204204,"201051344001025","219011344069620",31.83,4.00,0,334.24,364.29,19.0,16.4,0.124,312616.8,312616.8,11412,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204224,32023.00
12/15/2015 13:30,2,0.195,ACTIVE,212.83,338.44,59.965,1450204204,"201051344000458","219011344069620",27.73,5.50,0,300.57,342.35,5.5,3.4,0.004,310475.1,310475.1,6756,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204225,32024.00
12/15/2015 13:30,2,0.178,ALERT,213.51,340.85,59.949,1450204204,"201051344000853","219011344069620",26.86,3.70,0,300.87,343.85,4.9,2.8,0.004,307377.0,307377.0,6758,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204226,32025.00
12/15/2015 13:30,2,0.463,ACTIVE,213.51,355.28,59.965,1450204204,"201051344000685","219011344069620",32.82,4.50,0,336.34,376.31,15.4,13.0,0.084,314236.2,314236.2,11422,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204227,32026.00
12/15/2015 13:30,2,0.582,ACTIVE,213.29,347.76,59.965,1450204204,"201051344000917","219011344069620",31.95,6.30,0,335.14,366.70,18.9,16.3,0.119,311930.6,311930.6,11434,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204228,32027.00
12/15/2015 13:30,2,0.576,ACTIVE,213.29,349.86,59.959,1450204204,"201051344001145","219011344069620",32.18,4.00,0,336.94,367.00,18.8,16.3,0.128,315024.0,315024.0,11439,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204229,32028.00
12/15/2015 13:30,2,0.541,ACTIVE,213.29,344.76,59.922,1450204204,"201051344000651","219011344069620",31.67,4.00,0,335.74,367.90,17.4,14.8,0.102,309062.7,309062.7,11414,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204230,32029.00
12/15/2015 13:30,2,0.389,ACTIVE,212.61,350.47,59.954,1450204204,"274151322000088","219011344069620",32.40,7.00,0,336.34,363.99,12.7,10.3,0.075,567417.3,567417.3,639,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204231,32030.00
12/15/2015 13:30,2,0.336,ACTIVE,213.51,448.75,59.959,1450204204,"274151322000068","219011344069620",42.84,10.00,0,338.44,466.49,14.6,12.2,0.075,475577.7,475577.7,665,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204232,32031.00
12/15/2015 13:30,2,0.371,ACTIVE,212.83,358.88,59.959,1450204204,"201051344001135","219011344069620",33.34,4.50,0,335.74,372.41,12.6,10.2,0.066,305718.0,305718.0,11405,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204233,32032.00
12/15/2015 13:30,2,0.264,ACTIVE,212.61,339.34,59.959,1450204204,"201051344000594","219011344069620",31.29,4.00,0,331.83,354.67,8.4,6.2,0.027,311648.7,311648.7,6754,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204234,32033.00
12/15/2015 13:30,2,0.607,ACTIVE,213.06,342.35,59.965,1450204204,"201051344001203","219011344069620",30.59,5.00,0,335.74,361.89,18.9,16.3,0.124,312014.1,312014.1,11418,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204234,32034.00
12/15/2015 13:30,2,0.531,ACTIVE,212.38,340.85,59.959,1450204204,"274151322000054","219011344069620",31.03,7.30,0,333.63,354.97,16.6,14.1,0.106,579516.8,579516.8,639,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204235,32035.00
12/15/2015 13:30,2,0.252,ACTIVE,213.06,339.04,59.975,1450204204,"201051344000867","219011344069620",31.25,5.50,0,335.44,364.59,8.0,5.8,0.027,300760.4,300760.4,6751,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204236,32036.00
12/15/2015 13:30,2,0.646,ACTIVE,213.06,343.25,59.959,1450204204,"201051344001093","219011344069620",31.15,6.00,0,334.84,362.49,20.5,17.8,0.119,310124.5,310124.5,11430,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204237,32037.00
12/15/2015 13:30,2,0.193,ACTIVE,212.38,363.09,59.922,1450204204,"201051344000900","219011344069620",33.79,5.00,0,336.34,376.01,6.7,4.5,0.027,313784.2,313784.2,6757,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204238,32038.00
12/15/2015 13:30,2,0.227,ACTIVE,212.83,339.04,59.938,1450204204,"201051344000648","219011344069620",29.54,3.70,0,332.43,345.66,6.8,4.6,0.004,307567.4,307567.4,6748,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204239,32039.00
12/15/2015 13:30,2,0.211,ACTIVE,212.61,339.34,59.965,1450204204,"201051344000569","219011344069620",29.84,4.50,0,333.63,350.17,6.4,4.3,0.009,315152.7,315152.7,6748,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204240,32040.00
12/15/2015 13:30,2,0.168,ALERT,212.61,338.74,59.954,1450204204,"201051344000983","219011344069620",27.51,4.00,0,300.27,342.05,4.7,2.6,0.000,310466.5,310466.5,6750,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204242,32041.00
12/15/2015 13:30,2,0.205,ACTIVE,212.61,338.44,59.959,1450204204,"201051344001158","219011344069620",25.09,3.30,0,315.30,357.68,5.2,3.1,0.004,306019.4,306019.4,6754,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204243,32042.00
12/15/2015 13:30,2,0.293,ACTIVE,213.29,340.55,59.981,1450204204,"201051344000576","219011344069620",30.34,5.00,0,333.63,353.47,9.1,6.8,0.031,308026.6,308026.6,6755,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204244,32043.00
12/15/2015 13:30,2,0.535,ACTIVE,212.16,341.45,59.928,1450204204,"274151322000087","219011344069620",30.51,8.50,0,332.13,351.37,16.6,14.0,0.093,554988.3,554988.3,642,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450204245,32044.00
12/15/2015 13:45,2,0.209,ACTIVE,213.06,339.95,59.933,1450205104,"201051344000645","219011344069620",28.31,5.50,0,334.24,344.15,6.0,3.9,0.004,308760.5,308760.5,6756,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205105,32045.00
12/15/2015 13:45,2,0.488,ACTIVE,212.83,343.25,59.944,1450205104,"274151322000085","219011344069620",29.92,6.70,0,333.33,348.96,14.8,12.4,0.088,582244.0,582244.0,640,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205106,32046.00
12/15/2015 13:45,2,0.240,ACTIVE,212.61,339.95,59.949,1450205104,"201051344000633","219011344069620",31.25,3.70,0,334.54,356.78,7.7,5.5,0.022,301607.3,301607.3,6761,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205107,32047.00
12/15/2015 13:45,2,0.219,ALERT,212.38,338.44,59.944,1450205104,"201051344000469","219011344069620",25.78,2.50,0,299.97,361.89,5.8,3.6,0.000,302544.7,302544.7,6766,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205109,32048.00
12/15/2015 13:45,2,0.436,ACTIVE,212.16,342.35,59.981,1450205104,"201051344000646","219011344069620",31.47,3.70,0,333.93,370.60,13.9,11.5,0.066,307503.2,307503.2,11408,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205110,32049.00
12/15/2015 13:45,2,0.449,ACTIVE,212.38,341.75,59.949,1450205104,"274151322000052","219011344069620",31.65,6.30,0,335.74,354.67,14.5,12.0,0.080,589787.2,589787.2,640,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205111,32050.00
12/15/2015 13:45,2,0.350,ACTIVE,213.06,352.87,59.949,1450205104,"201051344000585","219011344069620",32.58,4.00,0,334.84,359.78,11.6,9.3,0.057,312113.2,312113.2,11414,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205112,32051.00
12/15/2015 13:45,2,0.486,ACTIVE,212.61,342.05,59.938,1450205104,"201051344001230","219011344069620",31.41,4.50,0,334.24,364.29,15.5,13.0,0.088,310628.9,310628.9,11445,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205113,32052.00
12/15/2015 13:45,2,0.508,ACTIVE,213.06,342.05,59.938,1450205104,"201051344000582","219011344069620",30.65,4.50,0,334.24,356.18,15.8,13.4,0.093,305405.2,305405.2,11407,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205114,32053.00
12/15/2015 13:45,2,0.598,ACTIVE,212.38,341.45,59.944,1450205104,"201051344000955","219011344069620",31.01,4.00,0,333.33,353.47,18.8,16.2,0.115,314267.1,314267.1,11409,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205114,32054.00
12/15/2015 13:45,2,0.240,ACTIVE,212.61,457.17,59.944,1450205104,"274151322000094","219011344069620",43.52,9.00,0,336.34,464.98,10.6,8.3,0.062,475693.0,475693.0,665,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205115,32055.00
12/15/2015 13:45,2,0.240,ACTIVE,212.61,338.44,59.944,1450205104,"201051344000579","219011344069620",27.67,3.70,0,326.12,357.08,6.8,4.7,0.009,316160.3,316160.3,6753,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205116,32056.00
12/15/2015 13:45,2,0.475,ACTIVE,212.61,339.95,59.944,1450205104,"201051344000890","219011344069620",30.53,5.00,0,334.54,366.70,14.7,12.3,0.075,312875.1,312875.1,11419,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205117,32057.00
12/15/2015 13:45,2,0.521,ACTIVE,212.83,348.96,59.970,1450205104,"201051344000438","219011344069620",32.18,3.70,0,336.34,364.89,17.1,14.5,0.093,314565.7,314565.7,11411,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205118,32058.00
12/15/2015 13:45,2,0.561,ACTIVE,213.06,340.85,59.949,1450205104,"201051344000417","219011344069620",23.68,4.00,0,334.54,357.68,13.5,11.1,0.071,308735.6,308735.6,11419,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205119,32059.00
12/15/2015 13:45,2,0.330,ACTIVE,212.61,349.56,59.928,1450205104,"274151322000083","219011344069620",32.36,6.70,0,337.54,360.38,10.8,8.5,0.062,584282.5,584282.5,641,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205120,32060.00
12/15/2015 13:45,2,0.475,ACTIVE,213.29,342.65,59.928,1450205104,"274151322000076","219011344069620",31.45,6.30,0,337.24,353.77,15.2,12.7,0.088,620559.3,620559.3,640,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205121,32061.00
12/15/2015 13:45,2,0.199,ACTIVE,212.61,338.74,59.938,1450205104,"201051344000868","219011344069620",28.80,4.00,0,334.84,343.85,5.9,3.7,0.013,300277.9,300277.9,6756,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205122,32062.00
12/15/2015 13:45,2,0.453,ACTIVE,212.61,341.15,59.954,1450205104,"274151322000095","219011344069620",30.97,6.30,0,334.54,350.17,14.2,11.8,0.088,613521.4,613521.4,639,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205123,32063.00
12/15/2015 13:45,2,0.158,ALERT,212.38,340.25,59.938,1450205104,"201051344000988","219011344069620",27.39,3.70,0,298.77,357.08,4.4,2.3,0.000,300638.3,300638.3,6755,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205125,32064.00
