ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 13:45,2,0.512,ACTIVE,212.61,339.34,59.938,1450205104,"201051344001025","219011344069620",26.18,3.70,0,334.24,360.38,13.6,11.2,0.080,312619.8,312619.8,11413,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205125,32065.00
12/15/2015 13:45,2,0.176,ALERT,212.38,303.28,59.949,1450205104,"201051344000458","219011344069620",23.76,5.00,0,300.87,340.85,4.3,2.2,0.000,310475.7,310475.7,6757,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205127,32066.00
12/15/2015 13:45,2,0.156,ALERT,212.83,302.98,59.949,1450205104,"201051344000853","219011344069620",22.92,3.30,0,300.57,342.35,3.7,1.6,0.000,307377.5,307377.5,6760,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205129,32067.00
12/15/2015 13:45,2,0.383,ACTIVE,213.06,358.58,59.965,1450205104,"201051344000685","219011344069620",33.28,4.00,0,336.04,367.60,12.9,10.6,0.062,314238.9,314238.9,11423,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205130,32068.00
12/15/2015 13:45,2,0.504,ACTIVE,212.83,340.85,59.944,1450205104,"201051344000917","219011344069620",23.22,6.00,0,334.54,361.29,11.9,9.5,0.066,311933.6,311933.6,11435,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205131,32069.00
12/15/2015 13:45,2,0.463,ACTIVE,212.83,348.06,59.949,1450205104,"201051344001145","219011344069620",32.05,3.70,0,336.64,362.49,15.0,12.6,0.084,315027.0,315027.0,11440,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205132,32070.00
12/15/2015 13:45,2,0.457,ACTIVE,212.83,343.25,59.938,1450205104,"201051344000651","219011344069620",31.57,3.70,0,335.44,363.69,14.6,12.2,0.075,309065.8,309065.8,11415,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205133,32071.00
12/15/2015 13:45,2,0.309,ACTIVE,212.16,346.86,59.912,1450205104,"274151322000088","219011344069620",32.10,6.70,0,336.34,357.68,10.1,7.8,0.049,567419.3,567419.3,640,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205134,32072.00
12/15/2015 13:45,2,0.271,ACTIVE,213.29,442.74,59.938,1450205104,"274151322000068","219011344069620",42.10,9.30,0,338.14,456.57,11.6,9.3,0.049,475580.1,475580.1,666,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205135,32073.00
12/15/2015 13:45,2,0.312,ACTIVE,212.38,356.48,59.938,1450205104,"201051344001135","219011344069620",33.12,4.00,0,335.14,366.40,10.5,8.2,0.049,305720.2,305720.2,11406,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205136,32074.00
12/15/2015 13:45,2,0.232,ACTIVE,212.38,338.74,59.949,1450205104,"201051344000594","219011344069620",30.14,3.70,0,333.03,345.96,7.1,4.9,0.018,311650.0,311650.0,6755,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205137,32075.00
12/15/2015 13:45,2,0.502,ACTIVE,212.83,341.15,59.944,1450205104,"201051344001203","219011344069620",30.43,4.50,0,334.54,355.28,15.5,13.0,0.093,312017.5,312017.5,11419,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205138,32076.00
12/15/2015 13:45,2,0.424,ACTIVE,212.38,339.95,59.938,1450205104,"274151322000054","219011344069620",30.83,7.00,0,332.73,347.76,13.2,10.9,0.080,579519.7,579519.7,640,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205139,32077.00
12/15/2015 13:45,2,0.225,ACTIVE,212.83,339.04,59.944,1450205104,"201051344000867","219011344069620",29.98,5.00,0,334.24,349.86,6.8,4.7,0.018,300761.6,300761.6,6752,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205140,32078.00
12/15/2015 13:45,2,0.525,ACTIVE,212.83,345.36,59.959,1450205104,"201051344001093","219011344069620",31.77,5.50,0,334.24,357.98,16.9,14.4,0.088,310128.2,310128.2,11431,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205141,32079.00
12/15/2015 13:45,2,0.189,ACTIVE,212.38,356.48,59.944,1450205104,"201051344000900","219011344069620",33.12,5.00,0,335.14,367.30,6.4,4.3,0.022,313785.2,313785.2,6758,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205142,32080.00
12/15/2015 13:45,2,0.201,ALERT,212.83,338.74,59.965,1450205104,"201051344000648","219011344069620",27.97,3.30,0,300.27,357.08,5.8,3.6,0.004,307568.3,307568.3,6749,0,0,0,L,1122011218,0,121.55,122.23,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205143,32081.00
12/15/2015 13:45,2,0.191,ACTIVE,212.61,338.74,59.954,1450205104,"201051344000569","219011344069620",28.09,4.00,0,316.80,356.48,5.5,3.4,0.004,315153.6,315153.6,6749,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205144,32082.00
12/15/2015 13:45,2,0.152,ALERT,212.38,302.98,59.949,1450205104,"201051344000983","219011344069620",23.62,3.70,0,300.57,345.96,3.7,1.6,0.000,310467.0,310467.0,6752,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205146,32083.00
12/15/2015 13:45,2,0.182,ALERT,212.83,339.04,59.907,1450205104,"201051344001158","219011344069620",24.39,3.00,0,300.27,353.17,4.5,2.4,0.000,306020.1,306020.1,6755,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205148,32084.00
12/15/2015 13:45,2,0.252,ACTIVE,213.29,340.25,59.954,1450205104,"201051344000576","219011344069620",30.28,4.50,0,333.63,345.36,7.8,5.6,0.022,308028.1,308028.1,6756,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205149,32085.00
12/15/2015 13:45,2,0.441,ACTIVE,213.06,342.05,59.938,1450205104,"274151322000087","219011344069620",29.92,8.00,0,333.33,347.46,13.4,11.0,0.066,554991.3,554991.3,643,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450205150,32086.00
12/15/2015 14:00,2,0.221,ALERT,213.06,339.95,60.039,1450206004,"201051344000645","219011344069620",30.08,5.00,0,300.57,345.66,6.8,4.6,0.018,308761.6,308761.6,6757,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206006,32087.00
12/15/2015 14:00,2,0.559,ACTIVE,212.83,342.95,59.981,1450206004,"274151322000085","219011344069620",30.53,6.70,0,334.24,349.86,17.3,14.8,0.097,582247.9,582247.9,641,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206007,32088.00
12/15/2015 14:00,2,0.270,ACTIVE,213.29,341.75,59.986,1450206004,"201051344000633","219011344069620",31.25,3.70,0,331.83,357.98,8.6,6.4,0.022,301609.0,301609.0,6762,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206008,32089.00
12/15/2015 14:00,2,0.230,ALERT,212.83,339.65,59.996,1450206004,"201051344000469","219011344069620",27.35,2.50,0,298.77,358.28,6.5,4.3,0.004,302545.8,302545.8,6768,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206010,32090.00
12/15/2015 14:00,2,0.498,ACTIVE,212.61,342.05,59.981,1450206004,"201051344000646","219011344069620",31.09,3.70,0,334.24,372.71,15.7,13.3,0.088,307506.7,307506.7,11409,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206011,32091.00
12/15/2015 14:00,2,0.525,ACTIVE,212.38,346.26,59.991,1450206004,"274151322000052","219011344069620",31.79,6.00,0,335.44,358.28,16.9,14.4,0.088,589791.0,589791.0,641,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206012,32092.00
12/15/2015 14:00,2,0.412,ACTIVE,213.06,351.67,59.991,1450206004,"201051344000585","219011344069620",32.50,3.30,0,335.74,366.70,13.6,11.2,0.075,312116.0,312116.0,11415,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206013,32093.00
12/15/2015 14:00,2,0.568,ACTIVE,212.83,339.65,59.991,1450206004,"201051344001230","219011344069620",29.08,4.00,0,332.43,369.70,16.9,14.4,0.110,310632.9,310632.9,11446,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206014,32094.00
12/15/2015 14:00,2,0.570,ACTIVE,213.29,345.06,59.975,1450206004,"201051344000582","219011344069620",31.71,4.50,0,333.93,361.29,18.4,15.8,0.110,305409.3,305409.3,11408,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206015,32095.00
12/15/2015 14:00,2,0.682,ACTIVE,212.61,342.95,59.970,1450206004,"201051344000955","219011344069620",31.11,4.00,0,332.13,357.98,21.6,18.9,0.137,314272.0,314272.0,11410,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206015,32096.00
12/15/2015 14:00,2,0.248,ACTIVE,212.61,464.68,59.991,1450206004,"274151322000094","219011344069620",44.51,9.00,0,336.94,478.51,11.2,8.9,0.057,475695.2,475695.2,666,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206016,32097.00
12/15/2015 14:00,2,0.252,ALERT,212.83,338.74,59.991,1450206004,"201051344000579","219011344069620",29.34,3.30,0,301.47,344.45,7.5,5.3,0.009,316161.6,316161.6,6754,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206018,32098.00
12/15/2015 14:00,2,0.516,ACTIVE,212.83,354.67,59.959,1450206004,"201051344000890","219011344069620",32.80,4.50,0,333.03,370.00,17.2,14.6,0.093,312879.0,312879.0,11420,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206019,32099.00
12/15/2015 14:00,2,0.604,ACTIVE,213.29,352.87,60.028,1450206004,"201051344000438","219011344069620",32.44,3.70,0,334.24,366.40,19.9,17.3,0.124,314570.2,314570.2,11412,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206020,32100.00
12/15/2015 14:00,2,0.607,ACTIVE,213.06,348.66,60.028,1450206004,"201051344000417","219011344069620",32.07,4.00,0,333.63,360.99,19.8,17.2,0.110,308739.9,308739.9,11420,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206021,32101.00
12/15/2015 14:00,2,0.395,ACTIVE,212.61,354.37,59.981,1450206004,"274151322000083","219011344069620",32.90,6.70,0,336.94,363.39,13.1,10.7,0.075,584285.3,584285.3,642,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206022,32102.00
12/15/2015 14:00,2,0.572,ACTIVE,213.29,345.36,59.981,1450206004,"274151322000076","219011344069620",31.53,6.00,0,333.33,358.58,18.4,15.8,0.115,620563.4,620563.4,641,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206023,32103.00
12/15/2015 14:00,2,0.221,ALERT,212.61,339.65,59.965,1450206004,"201051344000868","219011344069620",30.24,3.70,0,301.47,346.26,6.8,4.7,0.018,300279.1,300279.1,6757,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206025,32104.00
12/15/2015 14:00,2,0.539,ACTIVE,212.83,345.66,60.018,1450206004,"274151322000095","219011344069620",31.57,6.00,0,336.04,355.28,17.2,14.7,0.102,613525.3,613525.3,640,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206026,32105.00
12/15/2015 14:00,2,0.176,ACTIVE,212.61,340.85,60.034,1450206004,"201051344000988","219011344069620",28.65,3.30,0,297.87,366.10,5.1,3.0,0.004,300639.1,300639.1,6757,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206027,32106.00
12/15/2015 14:00,2,0.584,ACTIVE,212.83,344.15,59.996,1450206004,"201051344001025","219011344069620",31.63,3.70,0,333.33,361.89,18.8,16.2,0.119,312623.9,312623.9,11414,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206027,32107.00
12/15/2015 14:00,2,0.195,ACTIVE,212.61,338.74,59.991,1450206004,"201051344000458","219011344069620",27.37,5.00,0,300.87,352.57,5.5,3.4,0.000,310476.5,310476.5,6759,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206028,32108.00
12/15/2015 14:00,2,0.174,ACTIVE,213.29,340.55,59.996,1450206004,"201051344000853","219011344069620",26.78,3.30,0,300.57,355.28,4.8,2.7,0.000,307378.2,307378.2,6762,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206029,32109.00
12/15/2015 14:00,2,0.461,ACTIVE,213.51,353.17,60.012,1450206004,"201051344000685","219011344069620",32.66,3.70,0,336.34,375.11,15.3,12.8,0.093,314242.2,314242.2,11424,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206030,32110.00
12/15/2015 14:00,2,0.574,ACTIVE,213.29,348.36,59.996,1450206004,"201051344000917","219011344069620",32.01,6.00,0,333.03,364.89,18.6,16.1,0.119,311937.7,311937.7,11436,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206031,32111.00
12/15/2015 14:00,2,0.574,ACTIVE,213.29,348.66,59.996,1450206004,"201051344001145","219011344069620",32.05,3.70,0,336.64,364.59,18.6,16.1,0.119,315031.2,315031.2,11441,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206032,32112.00
12/15/2015 14:00,2,0.516,ACTIVE,213.06,354.97,59.996,1450206004,"201051344000651","219011344069620",32.92,3.30,0,334.84,367.30,17.2,14.7,0.088,309069.7,309069.7,11416,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206033,32113.00
12/15/2015 14:00,2,0.387,ACTIVE,212.16,351.97,59.996,1450206004,"274151322000088","219011344069620",32.50,6.30,0,336.34,361.89,12.8,10.4,0.075,567422.0,567422.0,641,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206034,32114.00
12/15/2015 14:00,2,0.338,ACTIVE,213.51,447.85,59.996,1450206004,"274151322000068","219011344069620",42.74,9.30,0,337.84,462.88,14.7,12.2,0.071,475583.3,475583.3,667,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206035,32115.00
12/15/2015 14:00,2,0.373,ACTIVE,212.61,358.58,60.002,1450206004,"201051344001135","219011344069620",33.30,4.00,0,335.14,369.70,12.6,10.3,0.066,305722.8,305722.8,11407,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206036,32116.00
12/15/2015 14:00,2,0.266,ACTIVE,212.16,338.74,59.996,1450206004,"201051344000594","219011344069620",31.23,3.70,0,327.32,354.67,8.4,6.2,0.031,311651.6,311651.6,6756,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206036,32117.00
12/15/2015 14:00,2,0.605,ACTIVE,213.06,343.25,59.970,1450206004,"201051344001203","219011344069620",30.89,4.50,0,334.24,359.78,19.0,16.4,0.124,312021.7,312021.7,11420,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206037,32118.00
12/15/2015 14:00,2,0.531,ACTIVE,212.61,342.65,60.002,1450206004,"274151322000054","219011344069620",31.09,6.70,0,335.14,352.57,16.8,14.3,0.106,579523.4,579523.4,641,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206038,32119.00
12/15/2015 14:00,2,0.252,ACTIVE,212.83,341.45,59.996,1450206004,"201051344000867","219011344069620",31.59,4.50,0,328.82,359.78,8.1,5.9,0.027,300763.1,300763.1,6753,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206039,32120.00
12/15/2015 14:00,2,0.648,ACTIVE,212.83,344.15,59.991,1450206004,"201051344001093","219011344069620",31.49,5.00,0,334.54,360.69,20.7,18.1,0.128,310132.9,310132.9,11432,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206040,32121.00
12/15/2015 14:00,2,0.193,ACTIVE,212.61,363.99,60.002,1450206004,"201051344000900","219011344069620",33.93,4.50,0,335.74,371.51,6.7,4.6,0.027,313786.4,313786.4,6759,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206041,32122.00
12/15/2015 14:00,2,0.246,ACTIVE,212.83,338.74,60.002,1450206004,"201051344000648","219011344069620",26.94,3.30,0,299.37,344.45,6.8,4.6,0.009,307569.5,307569.5,6751,0,0,0,L,1122011218,0,121.33,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206042,32123.00
12/15/2015 14:00,2,0.215,ALERT,212.61,338.74,60.002,1450206004,"201051344000569","219011344069620",29.92,4.00,0,301.47,344.45,6.6,4.4,0.013,315154.7,315154.7,6750,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206044,32124.00
12/15/2015 14:00,2,0.168,ACTIVE,212.61,338.14,60.002,1450206004,"201051344000983","219011344069620",27.61,3.70,0,300.87,358.88,4.7,2.6,0.004,310467.7,310467.7,6754,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206045,32125.00
12/15/2015 14:00,2,0.207,ACTIVE,212.83,338.74,60.002,1450206004,"201051344001158","219011344069620",25.84,2.50,0,300.27,368.80,5.5,3.3,0.004,306020.9,306020.9,6757,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206046,32126.00
12/15/2015 14:00,2,0.295,ACTIVE,213.06,340.85,60.002,1450206004,"201051344000576","219011344069620",30.83,4.00,0,334.24,349.26,9.2,7.0,0.031,308029.9,308029.9,6757,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206047,32127.00
12/15/2015 14:00,2,0.557,ACTIVE,212.83,341.75,60.007,1450206004,"274151322000087","219011344069620",30.30,7.70,0,332.73,349.86,17.1,14.5,0.102,554995.1,554995.1,644,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206048,32128.00
12/15/2015 14:15,2,0.221,ACTIVE,212.61,339.04,59.959,1450206903,"201051344000645","219011344069620",28.90,5.00,0,334.54,345.66,6.5,4.3,0.013,308762.7,308762.7,6759,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206905,32129.00
12/15/2015 14:15,2,0.541,ACTIVE,212.38,342.35,59.954,1450206903,"274151322000085","219011344069620",30.32,6.30,0,336.04,349.56,16.6,14.1,0.097,582251.4,582251.4,642,0,0,0,L,1151911521,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206906,32130.00
12/15/2015 14:15,2,0.254,ACTIVE,212.83,352.87,59.949,1450206903,"201051344000633","219011344069620",32.68,3.70,0,334.24,357.38,8.4,6.2,0.027,301610.5,301610.5,6763,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206907,32131.00
12/15/2015 14:15,2,0.238,ACTIVE,212.16,338.74,59.965,1450206903,"201051344000469","219011344069620",25.47,2.00,0,299.97,342.35,6.2,4.1,0.004,302546.8,302546.8,6770,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206908,32132.00
12/15/2015 14:15,2,0.465,ACTIVE,212.38,357.68,59.959,1450206903,"201051344000646","219011344069620",33.06,3.30,0,333.93,373.31,15.6,13.1,0.075,307509.9,307509.9,11410,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206909,32133.00
12/15/2015 14:15,2,0.516,ACTIVE,211.70,346.56,59.944,1450206903,"274151322000052","219011344069620",31.89,6.00,0,334.24,355.88,16.6,14.1,0.088,589794.5,589794.5,642,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206910,32134.00
12/15/2015 14:15,2,0.404,ACTIVE,212.83,348.96,59.949,1450206903,"201051344000585","219011344069620",32.22,3.70,0,335.14,363.09,13.3,10.9,0.066,312118.7,312118.7,11416,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206911,32135.00
12/15/2015 14:15,2,0.572,ACTIVE,212.61,340.85,59.954,1450206903,"201051344001230","219011344069620",24.87,4.00,0,332.13,370.00,14.4,12.0,0.084,310636.1,310636.1,11447,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206912,32136.00
12/15/2015 14:15,2,0.559,ACTIVE,213.06,346.86,59.959,1450206903,"201051344000582","219011344069620",31.81,4.50,0,335.14,359.48,18.0,15.5,0.110,305413.1,305413.1,11409,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206913,32137.00
12/15/2015 14:15,2,0.668,ACTIVE,212.16,342.35,59.959,1450206903,"201051344000955","219011344069620",31.19,3.70,0,334.24,355.58,21.1,18.5,0.137,314276.6,314276.6,11411,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206914,32138.00
12/15/2015 14:15,2,0.244,ACTIVE,211.93,465.89,59.949,1450206903,"274151322000094","219011344069620",44.55,8.50,0,337.24,475.50,11.0,8.7,0.053,475697.4,475697.4,667,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206915,32139.00
12/15/2015 14:15,2,0.250,ACTIVE,212.16,337.84,59.938,1450206903,"201051344000579","219011344069620",29.24,3.30,0,324.92,357.98,7.4,5.2,0.004,316162.9,316162.9,6756,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206915,32140.00
12/15/2015 14:15,2,0.521,ACTIVE,212.38,351.07,59.954,1450206903,"201051344000890","219011344069620",32.40,4.50,0,334.54,369.40,17.1,14.6,0.088,312882.5,312882.5,11421,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206916,32141.00
12/15/2015 14:15,2,0.604,ACTIVE,212.83,351.37,59.944,1450206903,"201051344000438","219011344069620",32.32,3.30,0,334.84,365.19,19.8,17.2,0.119,314574.3,314574.3,11413,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206917,32142.00
12/15/2015 14:15,2,0.615,ACTIVE,212.83,345.96,59.949,1450206903,"201051344000417","219011344069620",31.77,3.70,0,334.54,360.08,19.8,17.2,0.115,308744.1,308744.1,11421,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206918,32143.00
12/15/2015 14:15,2,0.400,ACTIVE,212.16,354.97,59.912,1450206903,"274151322000083","219011344069620",32.80,6.30,0,337.54,362.49,13.2,10.8,0.075,584287.9,584287.9,643,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206920,32144.00
12/15/2015 14:15,2,0.574,ACTIVE,212.83,343.55,59.965,1450206903,"274151322000076","219011344069620",31.63,6.00,0,336.04,356.48,18.4,15.9,0.119,620567.2,620567.2,642,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206921,32145.00
12/15/2015 14:15,2,0.225,ACTIVE,212.16,338.14,59.954,1450206903,"201051344000868","219011344069620",29.52,3.70,0,333.63,344.76,6.8,4.6,0.013,300280.2,300280.2,6759,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206921,32146.00
12/15/2015 14:15,2,0.549,ACTIVE,211.93,341.15,59.954,1450206903,"274151322000095","219011344069620",31.37,5.50,0,336.04,353.77,17.4,14.9,0.102,613528.8,613528.8,641,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206922,32147.00
12/15/2015 14:15,2,0.188,ALERT,211.93,339.34,59.959,1450206903,"201051344000988","219011344069620",26.36,3.30,0,299.07,343.25,5.1,3.0,0.009,300639.8,300639.8,6758,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206924,32148.00
12/15/2015 14:15,2,0.596,ACTIVE,212.61,343.25,59.959,1450206903,"201051344001025","219011344069620",31.53,3.30,0,334.54,359.78,19.0,16.4,0.119,312627.8,312627.8,11415,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206925,32149.00
12/15/2015 14:15,2,0.195,ALERT,212.16,355.58,59.954,1450206903,"201051344000458","219011344069620",28.53,4.50,0,300.57,356.48,5.7,3.6,0.000,310477.3,310477.3,6760,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206927,32150.00
12/15/2015 14:15,2,0.184,ALERT,212.61,339.34,59.965,1450206903,"201051344000853","219011344069620",26.00,3.00,0,300.57,354.07,4.9,2.8,0.000,307378.8,307378.8,6763,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206929,32151.00
12/15/2015 14:15,2,0.471,ACTIVE,213.06,352.27,59.954,1450206903,"201051344000685","219011344069620",32.52,3.70,0,336.04,371.21,15.6,13.1,0.093,314245.3,314245.3,11425,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206929,32152.00
12/15/2015 14:15,2,0.580,ACTIVE,212.61,352.27,59.965,1450206903,"201051344000917","219011344069620",32.36,5.50,0,335.14,366.70,19.1,16.5,0.124,311941.5,311941.5,11437,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206930,32153.00
12/15/2015 14:15,2,0.588,ACTIVE,212.83,349.26,59.949,1450206903,"201051344001145","219011344069620",32.12,3.70,0,336.64,362.19,19.2,16.6,0.133,315035.0,315035.0,11442,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206931,32154.00
12/15/2015 14:15,2,0.527,ACTIVE,212.83,358.28,59.959,1450206903,"201051344000651","219011344069620",33.08,3.30,0,335.74,365.19,17.7,15.2,0.097,309073.3,309073.3,11417,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206932,32155.00
12/15/2015 14:15,2,0.400,ACTIVE,211.48,353.77,59.954,1450206903,"274151322000088","219011344069620",32.62,6.30,0,336.34,360.08,13.2,10.8,0.066,567424.5,567424.5,642,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206933,32156.00
12/15/2015 14:15,2,0.352,ACTIVE,212.61,450.56,59.954,1450206903,"274151322000068","219011344069620",42.92,9.00,0,336.64,461.08,15.4,12.9,0.080,475586.2,475586.2,668,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206934,32157.00
12/15/2015 14:15,2,0.385,ACTIVE,212.38,359.78,60.002,1450206903,"201051344001135","219011344069620",33.38,3.70,0,335.14,367.90,13.1,10.7,0.071,305725.2,305725.2,11408,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206935,32158.00
12/15/2015 14:15,2,0.270,ACTIVE,211.70,339.65,59.959,1450206903,"201051344000594","219011344069620",31.35,3.70,0,332.43,353.47,8.6,6.4,0.022,311653.0,311653.0,6757,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206936,32159.00
12/15/2015 14:15,2,0.623,ACTIVE,212.61,342.35,59.944,1450206903,"201051344001203","219011344069620",31.21,4.00,0,335.44,360.08,19.7,17.1,0.133,312025.7,312025.7,11421,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206937,32160.00
12/15/2015 14:15,2,0.551,ACTIVE,212.16,339.95,59.959,1450206903,"274151322000054","219011344069620",31.27,6.00,0,335.44,350.47,17.5,15.0,0.102,579526.8,579526.8,642,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206938,32161.00
12/15/2015 14:15,2,0.260,ACTIVE,212.38,345.66,59.965,1450206903,"201051344000867","219011344069620",32.03,4.50,0,334.24,358.88,8.4,6.2,0.018,300764.5,300764.5,6754,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206939,32162.00
12/15/2015 14:15,2,0.678,ACTIVE,212.61,342.95,59.949,1450206903,"201051344001093","219011344069620",31.15,5.00,0,334.54,359.78,21.4,18.7,0.137,310137.2,310137.2,11433,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206940,32163.00
12/15/2015 14:15,2,0.197,ACTIVE,212.16,366.10,59.959,1450206903,"201051344000900","219011344069620",34.09,4.50,0,336.34,371.81,6.8,4.7,0.027,313787.5,313787.5,6760,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206941,32164.00
12/15/2015 14:15,2,0.232,ALERT,212.38,338.14,59.954,1450206903,"201051344000648","219011344069620",29.88,3.30,0,299.67,343.55,7.1,4.9,0.013,307570.7,307570.7,6752,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206942,32165.00
12/15/2015 14:15,2,0.223,ACTIVE,212.38,338.14,59.959,1450206903,"201051344000569","219011344069620",30.20,4.00,0,321.01,355.88,6.8,4.7,0.013,315155.8,315155.8,6752,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206943,32166.00
12/15/2015 14:15,2,0.174,ALERT,212.16,337.54,59.965,1450206903,"201051344000983","219011344069620",27.59,3.70,0,300.57,353.17,4.9,2.8,0.004,310468.3,310468.3,6755,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206945,32167.00
12/15/2015 14:15,2,0.213,ALERT,212.38,337.54,59.965,1450206903,"201051344001158","219011344069620",25.56,2.50,0,300.27,342.65,5.5,3.4,0.004,306021.7,306021.7,6758,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206947,32168.00
12/15/2015 14:15,2,0.311,ACTIVE,212.61,339.65,59.965,1450206903,"201051344000576","219011344069620",30.43,4.00,0,334.24,346.26,9.6,7.3,0.031,308031.5,308031.5,6758,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206948,32169.00
12/15/2015 14:15,2,0.590,ACTIVE,212.16,343.85,59.944,1450206903,"274151322000087","219011344069620",30.38,7.30,0,335.74,349.56,18.2,15.7,0.110,554998.5,554998.5,645,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450206949,32170.00
12/15/2015 14:30,2,0.252,ACTIVE,213.29,343.25,60.018,1450207804,"201051344000645","219011344069620",31.79,5.00,0,325.52,352.57,8.1,5.9,0.027,308764.1,308764.1,6760,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207805,32171.00
12/15/2015 14:30,2,0.738,ACTIVE,212.61,344.76,59.991,1450207804,"274151322000085","219011344069620",30.61,6.30,0,333.03,351.37,22.9,20.2,0.137,582256.0,582256.0,643,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207806,32172.00
12/15/2015 14:30,2,0.316,ACTIVE,213.29,355.28,59.975,1450207804,"201051344000633","219011344069620",32.98,3.70,0,335.74,369.70,10.6,8.3,0.040,301612.2,301612.2,6764,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207807,32173.00
12/15/2015 14:30,2,0.266,ALERT,212.83,339.04,59.991,1450207804,"201051344000469","219011344069620",27.81,2.50,0,298.47,343.55,7.5,5.3,0.013,302548.0,302548.0,6771,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207809,32174.00
12/15/2015 14:30,2,0.605,ACTIVE,212.61,361.89,59.991,1450207804,"201051344000646","219011344069620",33.34,3.70,0,335.14,375.41,20.5,17.8,0.124,307514.0,307514.0,11411,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207809,32175.00
12/15/2015 14:30,2,0.691,ACTIVE,212.61,349.26,59.991,1450207804,"274151322000052","219011344069620",32.14,6.00,0,336.04,360.38,22.6,19.9,0.146,589799.0,589799.0,643,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207810,32176.00
12/15/2015 14:30,2,0.518,ACTIVE,213.29,347.16,59.996,1450207804,"201051344000585","219011344069620",31.91,3.30,0,336.64,372.11,16.8,14.3,0.102,312122.0,312122.0,11417,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207811,32177.00
12/15/2015 14:30,2,0.709,ACTIVE,213.06,356.48,59.996,1450207804,"201051344001230","219011344069620",32.72,4.00,0,332.43,370.30,23.5,20.8,0.164,310640.8,310640.8,11448,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207812,32178.00
12/15/2015 14:30,2,0.734,ACTIVE,213.51,348.96,60.039,1450207804,"201051344000582","219011344069620",31.89,4.00,0,335.44,362.49,23.8,21.0,0.155,305417.9,305417.9,11410,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207813,32179.00
12/15/2015 14:30,2,0.859,ACTIVE,212.61,345.96,60.007,1450207804,"201051344000955","219011344069620",31.53,3.70,0,332.73,361.29,27.5,24.6,0.194,314282.2,314282.2,11412,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207814,32180.00
12/15/2015 14:30,2,0.258,ACTIVE,212.61,477.61,59.986,1450207804,"274151322000094","219011344069620",45.76,8.50,0,336.34,483.02,11.8,9.4,0.062,475699.7,475699.7,668,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207815,32181.00
12/15/2015 14:30,2,0.287,ACTIVE,212.83,339.04,59.996,1450207804,"201051344000579","219011344069620",30.65,3.30,0,321.01,352.27,9.0,6.7,0.027,316164.5,316164.5,6757,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207816,32182.00
12/15/2015 14:30,2,0.668,ACTIVE,213.06,360.38,59.996,1450207804,"201051344000890","219011344069620",33.26,4.50,0,334.84,371.51,22.6,19.9,0.141,312887.1,312887.1,11422,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207817,32183.00
12/15/2015 14:30,2,0.777,ACTIVE,213.06,353.77,59.981,1450207804,"201051344000438","219011344069620",32.42,3.70,0,334.84,369.10,25.6,22.8,0.172,314579.6,314579.6,11414,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207818,32184.00
12/15/2015 14:30,2,0.771,ACTIVE,213.29,349.86,59.959,1450207804,"201051344000417","219011344069620",32.05,4.00,0,334.24,363.09,25.0,22.2,0.164,308749.2,308749.2,11422,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207818,32185.00
12/15/2015 14:30,2,0.527,ACTIVE,212.83,360.08,59.991,1450207804,"274151322000083","219011344069620",33.30,6.30,0,336.04,367.90,17.8,15.3,0.106,584291.3,584291.3,644,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207819,32186.00
12/15/2015 14:30,2,0.754,ACTIVE,213.29,351.97,59.991,1450207804,"274151322000076","219011344069620",32.12,6.00,0,333.33,361.29,24.6,21.8,0.164,620572.2,620572.2,643,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207820,32187.00
12/15/2015 14:30,2,0.248,ACTIVE,212.83,355.58,59.996,1450207804,"201051344000868","219011344069620",33.04,3.70,0,332.73,358.28,8.4,6.2,0.027,300281.6,300281.6,6760,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207821,32188.00
12/15/2015 14:30,2,0.723,ACTIVE,212.83,347.76,59.996,1450207804,"274151322000095","219011344069620",31.93,5.50,0,335.74,359.78,23.4,20.6,0.141,613533.4,613533.4,642,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207822,32189.00
12/15/2015 14:30,2,0.205,ACTIVE,212.16,339.34,59.996,1450207804,"201051344000988","219011344069620",30.14,3.30,0,297.26,344.45,6.3,4.2,0.009,300640.7,300640.7,6760,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207823,32190.00
12/15/2015 14:30,2,0.748,ACTIVE,212.83,350.47,59.996,1450207804,"201051344001025","219011344069620",32.16,3.70,0,334.54,363.99,24.4,21.6,0.172,312632.7,312632.7,11416,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207824,32191.00
12/15/2015 14:30,2,0.223,ACTIVE,212.61,337.84,60.039,1450207804,"201051344000458","219011344069620",29.26,4.50,0,299.67,356.18,6.6,4.5,0.009,310478.3,310478.3,6762,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207825,32192.00
12/15/2015 14:30,2,0.221,ACTIVE,213.06,340.25,60.007,1450207804,"201051344000853","219011344069620",26.14,3.30,0,299.67,342.95,5.8,3.7,0.013,307379.6,307379.6,6765,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207826,32193.00
12/15/2015 14:30,2,0.584,ACTIVE,213.29,365.49,60.023,1450207804,"201051344000685","219011344069620",33.75,3.70,0,336.64,376.92,20.0,17.4,0.124,314249.2,314249.2,11426,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207827,32194.00
12/15/2015 14:30,2,0.742,ACTIVE,213.29,355.28,59.996,1450207804,"201051344000917","219011344069620",32.54,5.50,0,334.84,370.30,24.5,21.7,0.172,311946.4,311946.4,11438,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207828,32195.00
12/15/2015 14:30,2,0.742,ACTIVE,213.06,355.58,59.991,1450207804,"201051344001145","219011344069620",32.64,3.70,0,336.94,367.90,24.6,21.8,0.177,315039.9,315039.9,11443,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207829,32196.00
12/15/2015 14:30,2,0.676,ACTIVE,213.06,357.08,59.991,1450207804,"201051344000651","219011344069620",32.82,3.30,0,336.34,369.70,22.5,19.8,0.146,309077.8,309077.8,11418,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207829,32197.00
12/15/2015 14:30,2,0.516,ACTIVE,212.38,356.48,60.002,1450207804,"274151322000088","219011344069620",32.76,6.30,0,336.34,365.80,17.1,14.6,0.102,567427.8,567427.8,643,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207830,32198.00
12/15/2015 14:30,2,0.453,ACTIVE,213.29,458.07,59.986,1450207804,"274151322000068","219011344069620",43.36,9.00,0,337.84,466.49,19.9,17.3,0.110,475590.1,475590.1,669,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207831,32199.00
12/15/2015 14:30,2,0.465,ACTIVE,212.83,357.08,59.986,1450207804,"201051344001135","219011344069620",33.10,3.70,0,336.04,375.71,15.6,13.1,0.088,305728.3,305728.3,11409,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207832,32200.00
12/15/2015 14:30,2,0.314,ACTIVE,212.16,349.26,59.996,1450207804,"201051344000594","219011344069620",32.30,3.70,0,330.93,357.08,10.3,8.0,0.040,311654.9,311654.9,6758,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207833,32201.00
12/15/2015 14:30,2,0.779,ACTIVE,213.29,344.15,60.007,1450207804,"201051344001203","219011344069620",31.45,4.00,0,333.93,362.19,24.8,22.0,0.177,312030.6,312030.6,11422,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207834,32202.00
12/15/2015 14:30,2,0.695,ACTIVE,212.38,344.45,59.959,1450207804,"274151322000054","219011344069620",31.63,6.30,0,332.13,355.58,22.3,19.6,0.146,579531.2,579531.2,643,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207835,32203.00
12/15/2015 14:30,2,0.297,ACTIVE,212.83,359.18,60.023,1450207804,"201051344000867","219011344069620",33.38,5.00,0,334.84,367.30,10.1,7.8,0.040,300766.3,300766.3,6755,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207836,32204.00
12/15/2015 14:30,2,0.812,ACTIVE,213.06,352.87,60.002,1450207804,"201051344001093","219011344069620",32.32,5.00,0,333.93,363.09,26.6,23.8,0.181,310142.6,310142.6,11434,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207837,32205.00
12/15/2015 14:30,2,0.199,ACTIVE,212.38,372.11,60.018,1450207804,"201051344000900","219011344069620",34.73,4.50,0,335.14,379.92,7.0,4.8,0.031,313788.7,313788.7,6761,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207838,32206.00
12/15/2015 14:30,2,0.270,ACTIVE,212.61,339.04,59.996,1450207804,"201051344000648","219011344069620",29.62,3.00,0,316.50,359.18,8.2,5.9,0.018,307572.0,307572.0,6754,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207839,32207.00
12/15/2015 14:30,2,0.240,ACTIVE,212.83,348.36,59.996,1450207804,"201051344000569","219011344069620",32.28,4.00,0,326.42,353.77,7.9,5.7,0.022,315157.1,315157.1,6753,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207840,32208.00
12/15/2015 14:30,2,0.195,ACTIVE,212.61,338.44,59.991,1450207804,"201051344000983","219011344069620",29.28,3.70,0,299.67,341.45,5.8,3.7,0.013,310469.1,310469.1,6757,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207841,32209.00
