ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 14:30,2,0.232,ACTIVE,212.83,339.04,59.986,1450207804,"201051344001158","219011344069620",28.57,2.50,0,299.07,343.25,6.8,4.6,0.018,306022.7,306022.7,6760,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207842,32210.00
12/15/2015 14:30,2,0.332,ACTIVE,213.06,350.47,59.996,1450207804,"201051344000576","219011344069620",32.44,4.00,0,333.93,356.48,10.9,8.6,0.035,308033.6,308033.6,6759,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207843,32211.00
12/15/2015 14:30,2,0.730,ACTIVE,212.61,341.75,59.986,1450207804,"274151322000087","219011344069620",30.81,7.70,0,332.13,351.07,22.8,20.1,0.146,555003.0,555003.0,646,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450207844,32212.00
12/15/2015 14:45,2,0.230,ACTIVE,213.06,339.34,60.012,1450208704,"201051344000645","219011344069620",29.94,4.50,0,336.94,350.77,7.0,4.9,0.022,308765.2,308765.2,6761,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208705,32213.00
12/15/2015 14:45,2,0.602,ACTIVE,212.83,342.65,59.981,1450208704,"274151322000085","219011344069620",30.47,6.00,0,336.64,351.37,18.5,16.0,0.115,582259.7,582259.7,644,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208706,32214.00
12/15/2015 14:45,2,0.285,ACTIVE,213.29,343.55,59.981,1450208704,"201051344000633","219011344069620",31.71,3.30,0,335.44,362.19,9.2,6.9,0.031,301613.8,301613.8,6765,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208707,32215.00
12/15/2015 14:45,2,0.250,ALERT,212.61,339.34,59.975,1450208704,"201051344000469","219011344069620",26.60,2.00,0,301.47,361.89,6.7,4.6,0.013,302549.1,302549.1,6773,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208709,32216.00
12/15/2015 14:45,2,0.520,ACTIVE,212.38,359.78,59.975,1450208704,"201051344000646","219011344069620",33.28,3.30,0,334.84,375.11,17.5,15.0,0.097,307517.4,307517.4,11412,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208710,32217.00
12/15/2015 14:45,2,0.580,ACTIVE,212.38,347.76,59.965,1450208704,"274151322000052","219011344069620",31.71,5.50,0,336.04,359.18,18.7,16.1,0.110,589802.6,589802.6,644,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208711,32218.00
12/15/2015 14:45,2,0.439,ACTIVE,213.06,353.47,59.959,1450208704,"201051344000585","219011344069620",32.68,3.70,0,335.44,370.30,14.6,12.1,0.080,312124.7,312124.7,11418,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208712,32219.00
12/15/2015 14:45,2,0.572,ACTIVE,212.83,360.08,59.965,1450208704,"201051344001230","219011344069620",33.24,3.70,0,334.84,368.50,19.3,16.7,0.124,310644.6,310644.6,11449,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208713,32220.00
12/15/2015 14:45,2,0.627,ACTIVE,213.29,345.66,59.986,1450208704,"201051344000582","219011344069620",31.71,3.70,0,335.14,361.29,20.1,17.5,0.124,305421.9,305421.9,11411,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208714,32221.00
12/15/2015 14:45,2,0.730,ACTIVE,212.38,343.55,59.965,1450208704,"201051344000955","219011344069620",31.27,3.30,0,334.24,360.38,23.2,20.5,0.150,314286.9,314286.9,11413,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208714,32222.00
12/15/2015 14:45,2,0.248,ACTIVE,212.61,470.09,59.981,1450208704,"274151322000094","219011344069620",45.09,8.00,0,337.54,480.91,11.4,9.1,0.062,475701.9,475701.9,669,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208715,32223.00
12/15/2015 14:45,2,0.271,ACTIVE,212.83,338.74,59.954,1450208704,"201051344000579","219011344069620",28.71,3.30,0,334.54,344.15,8.0,5.7,0.018,316165.8,316165.8,6758,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208716,32224.00
12/15/2015 14:45,2,0.578,ACTIVE,212.83,356.18,59.986,1450208704,"201051344000890","219011344069620",32.90,4.00,0,334.84,370.90,19.3,16.7,0.110,312890.8,312890.8,11423,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208717,32225.00
12/15/2015 14:45,2,0.658,ACTIVE,213.06,353.77,59.949,1450208704,"201051344000438","219011344069620",32.54,3.00,0,335.44,369.10,21.7,19.1,0.137,314583.9,314583.9,11415,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208718,32226.00
12/15/2015 14:45,2,0.670,ACTIVE,213.06,348.06,59.975,1450208704,"201051344000417","219011344069620",31.91,3.70,0,335.44,363.09,21.7,19.0,0.133,308753.5,308753.5,11423,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208719,32227.00
12/15/2015 14:45,2,0.449,ACTIVE,212.83,354.97,59.991,1450208704,"274151322000083","219011344069620",32.76,6.00,0,337.54,365.80,14.9,12.5,0.093,584294.1,584294.1,645,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208720,32228.00
12/15/2015 14:45,2,0.629,ACTIVE,213.06,348.66,59.981,1450208704,"274151322000076","219011344069620",31.83,5.50,0,336.64,359.78,20.3,17.7,0.133,620576.1,620576.1,644,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208721,32229.00
12/15/2015 14:45,2,0.232,ACTIVE,212.61,339.34,59.991,1450208704,"201051344000868","219011344069620",30.91,3.30,0,335.44,361.29,7.3,5.1,0.018,300282.7,300282.7,6761,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208722,32230.00
12/15/2015 14:45,2,0.594,ACTIVE,212.83,346.26,59.986,1450208704,"274151322000095","219011344069620",31.91,5.50,0,336.04,358.58,19.2,16.6,0.115,613537.1,613537.1,643,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208723,32231.00
12/15/2015 14:45,2,0.191,ACTIVE,212.38,340.25,59.975,1450208704,"201051344000988","219011344069620",28.19,3.30,0,331.53,346.26,5.5,3.4,0.013,300641.5,300641.5,6761,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208723,32232.00
12/15/2015 14:45,2,0.641,ACTIVE,212.61,348.96,59.981,1450208704,"201051344001025","219011344069620",32.08,3.30,0,335.14,363.09,20.9,18.2,0.133,312636.7,312636.7,11417,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208724,32233.00
12/15/2015 14:45,2,0.205,ALERT,212.61,338.44,59.959,1450208704,"201051344000458","219011344069620",28.11,4.50,0,300.57,355.58,5.9,3.8,0.004,310479.1,310479.1,6763,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208726,32234.00
12/15/2015 14:45,2,0.201,ALERT,213.06,340.25,59.991,1450208704,"201051344000853","219011344069620",25.96,3.00,0,300.57,356.18,5.3,3.2,0.004,307380.3,307380.3,6766,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208728,32235.00
12/15/2015 14:45,2,0.520,ACTIVE,213.06,348.66,59.986,1450208704,"201051344000685","219011344069620",32.08,3.30,0,336.94,373.61,17.0,14.5,0.102,314252.4,314252.4,11427,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208729,32236.00
12/15/2015 14:45,2,0.641,ACTIVE,212.83,349.26,59.975,1450208704,"201051344000917","219011344069620",32.01,5.50,0,335.74,367.60,20.8,18.2,0.137,311950.4,311950.4,11439,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208730,32237.00
12/15/2015 14:45,2,0.637,ACTIVE,212.83,352.27,59.991,1450208704,"201051344001145","219011344069620",32.36,3.30,0,337.24,368.50,20.9,18.3,0.141,315043.9,315043.9,11444,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208731,32238.00
12/15/2015 14:45,2,0.590,ACTIVE,212.83,355.88,59.965,1450208704,"201051344000651","219011344069620",32.84,3.00,0,336.64,369.10,19.7,17.1,0.115,309081.2,309081.2,11419,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208732,32239.00
12/15/2015 14:45,2,0.439,ACTIVE,212.38,354.37,59.981,1450208704,"274151322000088","219011344069620",32.60,6.00,0,337.24,363.09,14.6,12.1,0.080,567430.4,567430.4,644,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208733,32240.00
12/15/2015 14:45,2,0.385,ACTIVE,213.29,453.26,59.986,1450208704,"274151322000068","219011344069620",43.32,8.50,0,338.14,464.08,17.0,14.5,0.080,475593.1,475593.1,670,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208734,32241.00
12/15/2015 14:45,2,0.414,ACTIVE,212.61,361.29,59.986,1450208704,"201051344001135","219011344069620",33.56,3.30,0,336.04,372.41,14.1,11.7,0.075,305730.8,305730.8,11410,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208735,32242.00
12/15/2015 14:45,2,0.285,ACTIVE,212.16,338.74,59.986,1450208704,"201051344000594","219011344069620",31.17,3.30,0,333.63,354.37,9.1,6.8,0.031,311656.4,311656.4,6759,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208735,32243.00
12/15/2015 14:45,2,0.666,ACTIVE,212.83,344.76,60.028,1450208704,"201051344001203","219011344069620",31.67,4.00,0,335.74,363.99,21.4,18.7,0.155,312034.7,312034.7,11423,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208736,32244.00
12/15/2015 14:45,2,0.588,ACTIVE,212.38,346.26,59.975,1450208704,"274151322000054","219011344069620",31.55,6.30,0,336.04,354.97,18.9,16.3,0.115,579534.7,579534.7,644,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208737,32245.00
12/15/2015 14:45,2,0.238,ACTIVE,213.06,362.49,59.996,1450208704,"201051344000867","219011344069620",33.77,4.50,0,335.44,365.19,8.2,6.0,0.022,300767.8,300767.8,6756,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208738,32246.00
12/15/2015 14:45,2,0.723,ACTIVE,212.61,345.96,59.981,1450208704,"201051344001093","219011344069620",31.67,4.50,0,335.14,363.39,23.2,20.4,0.146,310147.1,310147.1,11435,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208739,32247.00
12/15/2015 14:45,2,0.199,ACTIVE,212.61,368.80,59.959,1450208704,"201051344000900","219011344069620",34.39,4.00,0,336.64,377.22,7.0,4.8,0.027,313789.8,313789.8,6762,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208740,32248.00
12/15/2015 14:45,2,0.240,ACTIVE,212.83,339.04,59.986,1450208704,"201051344000648","219011344069620",30.47,3.00,0,334.24,344.15,7.5,5.3,0.013,307573.2,307573.2,6755,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208741,32249.00
12/15/2015 14:45,2,0.229,ACTIVE,212.61,339.04,59.996,1450208704,"201051344000569","219011344069620",30.81,3.70,0,336.34,353.47,7.2,5.0,0.018,315158.2,315158.2,6754,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208742,32250.00
12/15/2015 14:45,2,0.180,ALERT,212.61,338.14,59.996,1450208704,"201051344000983","219011344069620",28.27,3.30,0,301.77,358.58,5.2,3.0,0.009,310469.7,310469.7,6758,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208744,32251.00
12/15/2015 14:45,2,0.219,ACTIVE,212.83,339.04,59.965,1450208704,"201051344001158","219011344069620",26.88,2.00,0,332.73,344.45,6.0,3.9,0.013,306023.5,306023.5,6761,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208745,32252.00
12/15/2015 14:45,2,0.324,ACTIVE,213.29,341.15,59.981,1450208704,"201051344000576","219011344069620",30.59,3.70,0,334.84,354.07,10.1,7.8,0.031,308035.3,308035.3,6760,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208746,32253.00
12/15/2015 14:45,2,0.623,ACTIVE,212.61,341.15,59.981,1450208704,"274151322000087","219011344069620",30.69,7.30,0,336.34,351.07,19.4,16.8,0.119,555006.5,555006.5,647,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450208747,32254.00
12/15/2015 15:00,2,0.193,ACTIVE,213.74,340.25,59.965,1450209604,"201051344000645","219011344069620",30.85,4.00,0,334.54,344.76,6.1,3.9,0.009,308766.2,308766.2,6762,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209605,32255.00
12/15/2015 15:00,2,0.490,ACTIVE,213.06,343.25,59.991,1450209604,"274151322000085","219011344069620",30.14,5.50,0,333.63,349.56,15.0,12.6,0.088,582262.8,582262.8,645,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209606,32256.00
12/15/2015 15:00,2,0.248,ACTIVE,213.74,343.25,59.986,1450209604,"201051344000633","219011344069620",31.67,3.00,0,335.44,357.68,8.0,5.8,0.022,301615.2,301615.2,6766,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209607,32257.00
12/15/2015 15:00,2,0.217,ALERT,213.29,339.95,59.991,1450209604,"201051344000469","219011344069620",26.66,1.50,0,299.07,354.97,5.9,3.8,0.000,302550.0,302550.0,6775,0,0,0,L,1122011218,0,121.33,122.68,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209608,32258.00
12/15/2015 15:00,2,0.469,ACTIVE,213.29,342.65,59.996,1450209604,"201051344000646","219011344069620",31.05,3.30,0,335.14,372.71,14.8,12.4,0.080,307520.5,307520.5,11413,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209609,32259.00
12/15/2015 15:00,2,0.482,ACTIVE,212.61,340.25,59.975,1450209604,"274151322000052","219011344069620",31.31,5.00,0,336.04,354.97,15.4,12.9,0.084,589805.8,589805.8,645,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209610,32260.00
12/15/2015 15:00,2,0.377,ACTIVE,213.74,351.67,60.034,1450209604,"201051344000585","219011344069620",32.46,3.70,0,336.64,364.89,12.4,10.1,0.062,312127.2,312127.2,11419,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209611,32261.00
12/15/2015 15:00,2,0.506,ACTIVE,213.74,342.95,60.034,1450209604,"201051344001230","219011344069620",31.29,3.70,0,335.14,368.80,16.1,13.6,0.088,310647.9,310647.9,11450,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209612,32262.00
12/15/2015 15:00,2,0.535,ACTIVE,214.19,344.15,59.996,1450209604,"201051344000582","219011344069620",31.19,3.70,0,336.04,360.69,16.9,14.4,0.097,305425.5,305425.5,11412,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209613,32263.00
12/15/2015 15:00,2,0.621,ACTIVE,213.29,343.25,60.007,1450209604,"201051344000955","219011344069620",30.65,3.30,0,333.33,356.18,19.3,16.7,0.124,314291.0,314291.0,11414,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209614,32264.00
12/15/2015 15:00,2,0.240,ACTIVE,212.83,461.08,59.991,1450209604,"274151322000094","219011344069620",43.97,7.70,0,337.54,478.51,10.8,8.5,0.057,475703.9,475703.9,670,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209615,32265.00
12/15/2015 15:00,2,0.238,ACTIVE,213.06,339.04,59.996,1450209604,"201051344000579","219011344069620",28.77,3.00,0,323.72,345.36,7.0,4.8,0.009,316166.9,316166.9,6759,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209616,32266.00
12/15/2015 15:00,2,0.512,ACTIVE,213.51,342.05,59.991,1450209604,"201051344000890","219011344069620",30.75,3.70,0,335.44,368.80,15.9,13.5,0.088,312894.2,312894.2,11424,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209617,32267.00
12/15/2015 15:00,2,0.570,ACTIVE,213.74,346.26,60.002,1450209604,"201051344000438","219011344069620",31.79,3.00,0,335.74,364.89,18.4,15.8,0.106,314587.8,314587.8,11416,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209618,32268.00
12/15/2015 15:00,2,0.574,ACTIVE,213.74,344.15,60.002,1450209604,"201051344000417","219011344069620",31.61,3.70,0,334.84,362.19,18.4,15.8,0.097,308757.4,308757.4,11424,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209619,32269.00
12/15/2015 15:00,2,0.375,ACTIVE,213.29,350.17,59.996,1450209604,"274151322000083","219011344069620",32.46,5.50,0,336.34,362.49,12.4,10.0,0.071,584296.5,584296.5,646,0,0,0,L,1151911521,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209619,32270.00
12/15/2015 15:00,2,0.516,ACTIVE,213.51,341.15,60.034,1450209604,"274151322000076","219011344069620",31.33,5.50,0,334.24,355.58,16.4,13.9,0.102,620579.4,620579.4,645,0,0,0,L,1151911521,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209620,32271.00
12/15/2015 15:00,2,0.209,ACTIVE,213.29,339.34,59.996,1450209604,"201051344000868","219011344069620",29.44,3.00,0,333.33,343.55,6.3,4.1,0.009,300283.7,300283.7,6762,0,0,0,L,1122011218,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209621,32272.00
12/15/2015 15:00,2,0.484,ACTIVE,212.83,340.85,60.002,1450209604,"274151322000095","219011344069620",31.29,5.00,0,333.33,355.28,15.4,12.9,0.093,613540.2,613540.2,644,0,0,0,L,1151911521,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209623,32273.00
12/15/2015 15:00,2,0.168,ALERT,212.83,341.15,59.965,1450209604,"201051344000988","219011344069620",28.01,3.00,0,298.47,363.39,4.8,2.7,0.000,300642.1,300642.1,6762,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209625,32274.00
12/15/2015 15:00,2,0.543,ACTIVE,213.51,342.95,60.002,1450209604,"201051344001025","219011344069620",31.53,3.00,0,336.04,361.89,17.4,14.9,0.102,312640.3,312640.3,11418,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209626,32275.00
12/15/2015 15:00,2,0.189,ALERT,213.06,329.13,60.002,1450209604,"201051344000458","219011344069620",26.08,4.00,0,300.57,351.97,5.0,2.9,0.000,310479.8,310479.8,6765,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209627,32276.00
12/15/2015 15:00,2,0.168,ALERT,213.74,340.85,60.002,1450209604,"201051344000853","219011344069620",26.16,2.50,0,299.67,349.86,4.5,2.4,0.000,307380.8,307380.8,6768,0,0,0,L,1122011218,0,122.23,122.68,0002,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209629,32277.00
12/15/2015 15:00,2,0.441,ACTIVE,213.96,353.77,60.002,1450209604,"201051344000685","219011344069620",32.70,3.30,0,336.64,373.31,14.6,12.2,0.084,314255.3,314255.3,11428,0,0,0,L,1122011218,0,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209630,32278.00
12/15/2015 15:00,2,0.553,ACTIVE,213.74,343.25,60.018,1450209604,"201051344000917","219011344069620",26.18,5.00,0,335.74,364.29,14.7,12.2,0.097,311953.9,311953.9,11440,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209631,32279.00
12/15/2015 15:00,2,0.545,ACTIVE,213.74,343.25,60.002,1450209604,"201051344001145","219011344069620",27.08,3.30,0,336.94,363.69,14.9,12.5,0.097,315047.4,315047.4,11445,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209632,32280.00
12/15/2015 15:00,2,0.514,ACTIVE,213.96,343.25,60.002,1450209604,"201051344000651","219011344069620",31.09,3.00,0,336.64,367.30,16.1,13.7,0.088,309084.6,309084.6,11420,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209633,32281.00
12/15/2015 15:00,2,0.361,ACTIVE,212.61,350.47,60.012,1450209604,"274151322000088","219011344069620",32.22,5.50,0,336.34,360.08,11.8,9.5,0.071,567432.6,567432.6,645,0,0,0,L,1151911521,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209634,32282.00
12/15/2015 15:00,2,0.311,ACTIVE,213.74,446.95,59.986,1450209604,"274151322000068","219011344069620",42.62,8.00,0,338.74,461.68,13.4,11.0,0.062,475595.7,475595.7,671,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209635,32283.00
12/15/2015 15:00,2,0.340,ACTIVE,213.51,361.59,59.991,1450209604,"201051344001135","219011344069620",33.62,3.30,0,336.04,370.90,11.7,9.3,0.053,305733.1,305733.1,11411,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209636,32284.00
12/15/2015 15:00,2,0.256,ACTIVE,212.83,339.34,59.986,1450209604,"201051344000594","219011344069620",30.18,3.00,0,331.83,353.17,7.9,5.7,0.018,311657.7,311657.7,6760,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209636,32285.00
12/15/2015 15:00,2,0.564,ACTIVE,213.74,343.25,59.991,1450209604,"201051344001203","219011344069620",30.99,3.70,0,335.14,360.38,17.7,15.2,0.110,312038.4,312038.4,11424,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209637,32286.00
12/15/2015 15:00,2,0.480,ACTIVE,212.83,342.65,59.981,1450209604,"274151322000054","219011344069620",30.95,6.00,0,335.74,351.07,15.0,12.6,0.088,579537.7,579537.7,645,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209639,32287.00
12/15/2015 15:00,2,0.248,ACTIVE,213.51,340.25,60.002,1450209604,"201051344000867","219011344069620",30.45,4.00,0,335.74,367.60,7.7,5.5,0.022,300769.0,300769.0,6757,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209640,32288.00
12/15/2015 15:00,2,0.586,ACTIVE,213.51,349.26,60.002,1450209604,"201051344001093","219011344069620",32.08,4.50,0,334.54,360.08,19.1,16.5,0.110,310151.1,310151.1,11436,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209640,32289.00
12/15/2015 15:00,2,0.262,ACTIVE,213.06,344.45,59.986,1450209604,"201051344000900","219011344069620",31.79,4.00,0,335.74,373.91,8.4,6.2,0.044,313790.9,313790.9,6763,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209641,32290.00
12/15/2015 15:00,2,0.223,ALERT,213.29,339.95,59.991,1450209604,"201051344000648","219011344069620",27.97,2.50,0,299.67,359.48,6.3,4.2,0.009,307574.1,307574.1,6756,0,0,0,L,1122011218,0,121.55,122.68,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209643,32291.00
12/15/2015 15:00,2,0.207,ACTIVE,213.06,339.34,59.991,1450209604,"201051344000569","219011344069620",29.12,3.30,0,310.19,355.88,6.2,4.0,0.009,315159.1,315159.1,6755,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209644,32292.00
12/15/2015 15:00,2,0.160,ALERT,213.06,339.95,59.991,1450209604,"201051344000983","219011344069620",27.04,3.00,0,300.57,354.67,4.4,2.3,0.000,310470.2,310470.2,6760,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209646,32293.00
12/15/2015 15:00,2,0.197,ALERT,213.29,339.65,59.991,1450209604,"201051344001158","219011344069620",25.07,2.00,0,300.57,364.89,5.0,2.9,0.009,306024.2,306024.2,6762,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209648,32294.00
12/15/2015 15:00,2,0.289,ACTIVE,213.51,341.15,59.970,1450209604,"201051344000576","219011344069620",29.66,3.70,0,333.93,347.46,8.7,6.5,0.022,308036.8,308036.8,6761,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209649,32295.00
12/15/2015 15:00,2,0.498,ACTIVE,213.06,343.25,59.986,1450209604,"274151322000087","219011344069620",30.18,7.00,0,336.34,349.56,15.2,12.8,0.075,555009.6,555009.6,648,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450209650,32296.00
12/15/2015 15:15,2,0.203,ACTIVE,213.06,339.95,59.970,1450210503,"201051344000645","219011344069620",27.37,4.50,0,318.61,357.38,5.7,3.5,0.004,308767.2,308767.2,6763,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210504,32297.00
12/15/2015 15:15,2,0.438,ACTIVE,212.16,341.15,59.933,1450210503,"274151322000085","219011344069620",30.26,5.50,0,335.74,347.46,13.4,11.0,0.075,582265.9,582265.9,646,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210505,32298.00
12/15/2015 15:15,2,0.234,ACTIVE,213.29,341.45,59.970,1450210503,"201051344000633","219011344069620",30.73,3.00,0,334.54,357.98,7.3,5.2,0.022,301616.6,301616.6,6767,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210506,32299.00
12/15/2015 15:15,2,0.201,ALERT,212.61,327.62,59.970,1450210503,"201051344000469","219011344069620",26.18,1.50,0,299.97,352.87,5.4,3.3,0.000,302550.9,302550.9,6777,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210508,32300.00
12/15/2015 15:15,2,0.404,ACTIVE,212.16,356.78,59.981,1450210503,"201051344000646","219011344069620",33.04,3.00,0,334.54,370.00,13.6,11.2,0.071,307523.5,307523.5,11414,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210509,32301.00
12/15/2015 15:15,2,0.441,ACTIVE,211.93,341.15,59.986,1450210503,"274151322000052","219011344069620",30.85,5.00,0,334.84,351.37,13.8,11.4,0.066,589809.0,589809.0,646,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210510,32302.00
12/15/2015 15:15,2,0.340,ACTIVE,212.61,351.37,59.975,1450210503,"201051344000585","219011344069620",32.58,3.30,0,335.44,360.38,11.3,8.9,0.049,312129.6,312129.6,11420,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210511,32303.00
12/15/2015 15:15,2,0.467,ACTIVE,212.38,340.85,59.981,1450210503,"201051344001230","219011344069620",31.19,3.70,0,333.93,366.10,14.8,12.4,0.084,310651.3,310651.3,11451,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210511,32304.00
12/15/2015 15:15,2,0.484,ACTIVE,212.83,341.45,59.965,1450210503,"201051344000582","219011344069620",31.35,3.70,0,334.84,359.18,15.4,12.9,0.084,305428.9,305428.9,11413,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210512,32305.00
12/15/2015 15:15,2,0.559,ACTIVE,211.93,340.85,59.981,1450210503,"201051344000955","219011344069620",31.15,3.30,0,333.93,356.48,17.7,15.1,0.106,314295.1,314295.1,11415,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210513,32306.00
12/15/2015 15:15,2,0.236,ACTIVE,212.16,451.46,59.959,1450210503,"274151322000094","219011344069620",43.08,7.70,0,336.34,470.69,10.3,8.1,0.057,475706.0,475706.0,671,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210514,32307.00
12/15/2015 15:15,2,0.250,ACTIVE,212.61,339.04,59.975,1450210503,"201051344000579","219011344069620",25.37,3.00,0,309.89,361.59,6.5,4.3,0.004,316168.1,316168.1,6760,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210515,32308.00
12/15/2015 15:15,2,0.457,ACTIVE,212.16,348.36,59.949,1450210503,"201051344000890","219011344069620",32.16,4.00,0,334.84,369.10,14.9,12.5,0.071,312897.5,312897.5,11425,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210516,32309.00
12/15/2015 15:15,2,0.521,ACTIVE,212.61,341.45,59.986,1450210503,"201051344000438","219011344069620",31.23,3.00,0,335.44,362.79,16.5,14.0,0.093,314591.5,314591.5,11417,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210517,32310.00
12/15/2015 15:15,2,0.535,ACTIVE,212.61,340.55,59.986,1450210503,"201051344000417","219011344069620",30.57,3.30,0,334.24,357.98,16.6,14.1,0.080,308761.2,308761.2,11425,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210518,32311.00
12/15/2015 15:15,2,0.336,ACTIVE,211.93,348.36,59.954,1450210503,"274151322000083","219011344069620",32.22,5.50,0,336.64,359.48,10.9,8.6,0.057,584298.9,584298.9,647,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210519,32312.00
12/15/2015 15:15,2,0.457,ACTIVE,212.61,339.65,59.986,1450210503,"274151322000076","219011344069620",31.21,5.00,0,336.34,351.97,14.4,12.0,0.084,620582.7,620582.7,646,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210520,32313.00
12/15/2015 15:15,2,0.211,ACTIVE,212.61,342.05,60.023,1450210503,"201051344000868","219011344069620",18.69,3.00,0,321.91,354.67,4.0,1.9,0.004,300284.7,300284.7,6763,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210521,32314.00
12/15/2015 15:15,2,0.428,ACTIVE,212.38,341.45,59.970,1450210503,"274151322000095","219011344069620",31.07,4.50,0,335.44,351.97,13.5,11.1,0.071,613543.3,613543.3,645,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210522,32315.00
12/15/2015 15:15,2,0.154,ACTIVE,212.61,345.96,59.954,1450210503,"201051344000988","219011344069620",27.37,3.00,0,299.07,347.46,4.3,2.2,0.000,300642.7,300642.7,6764,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210523,32316.00
12/15/2015 15:15,2,0.510,ACTIVE,212.16,339.34,59.970,1450210503,"201051344001025","219011344069620",23.48,3.00,0,334.84,358.88,12.2,9.8,0.071,312643.7,312643.7,11419,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210523,32317.00
12/15/2015 15:15,2,0.174,ALERT,212.38,303.28,59.991,1450210503,"201051344000458","219011344069620",23.34,3.70,0,300.87,355.58,4.2,2.1,0.000,310480.4,310480.4,6767,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210525,32318.00
12/15/2015 15:15,2,0.158,ALERT,212.83,303.28,60.018,1450210503,"201051344000853","219011344069620",22.52,2.00,0,300.27,354.07,3.6,1.6,0.000,307381.3,307381.3,6770,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210527,32319.00
12/15/2015 15:15,2,0.391,ACTIVE,212.83,357.68,59.981,1450210503,"201051344000685","219011344069620",33.08,3.30,0,336.34,369.10,13.2,10.8,0.066,314258.2,314258.2,11429,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210528,32320.00
12/15/2015 15:15,2,0.467,ACTIVE,212.61,349.86,59.938,1450210503,"201051344000917","219011344069620",32.20,5.00,0,335.14,364.29,15.3,12.8,0.084,311957.2,311957.2,11441,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210529,32321.00
12/15/2015 15:15,2,0.477,ACTIVE,212.61,341.45,59.981,1450210503,"201051344001145","219011344069620",30.85,3.30,0,335.74,361.59,14.9,12.5,0.097,315050.7,315050.7,11446,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210530,32322.00
12/15/2015 15:15,2,0.459,ACTIVE,212.61,347.76,59.944,1450210503,"201051344000651","219011344069620",32.08,3.00,0,336.04,366.40,14.9,12.4,0.080,309087.9,309087.9,11421,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210531,32323.00
12/15/2015 15:15,2,0.318,ACTIVE,211.93,344.45,59.986,1450210503,"274151322000088","219011344069620",31.79,5.50,0,336.04,356.78,10.3,8.0,0.053,567434.8,567434.8,646,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210532,32324.00
12/15/2015 15:15,2,0.271,ACTIVE,212.83,444.85,59.981,1450210503,"274151322000068","219011344069620",42.26,8.00,0,337.84,455.97,11.7,9.3,0.053,475598.3,475598.3,672,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210533,32325.00
12/15/2015 15:15,2,0.312,ACTIVE,212.16,357.98,59.975,1450210503,"201051344001135","219011344069620",33.30,3.30,0,335.74,368.20,10.6,8.3,0.044,305735.3,305735.3,11412,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210534,32326.00
12/15/2015 15:15,2,0.232,ACTIVE,212.61,339.34,59.970,1450210503,"201051344000594","219011344069620",30.08,3.00,0,333.33,351.37,7.1,5.0,0.013,311659.0,311659.0,6761,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210535,32327.00
12/15/2015 15:15,2,0.504,ACTIVE,212.61,340.85,59.981,1450210503,"201051344001203","219011344069620",30.57,3.70,0,335.14,360.99,15.6,13.1,0.093,312041.9,312041.9,11425,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210536,32328.00
12/15/2015 15:15,2,0.416,ACTIVE,211.93,338.74,59.965,1450210503,"274151322000054","219011344069620",30.73,6.00,0,334.84,348.36,13.0,10.6,0.071,579540.6,579540.6,646,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210537,32329.00
12/15/2015 15:15,2,0.217,ACTIVE,213.06,339.04,60.002,1450210503,"201051344000867","219011344069620",30.79,4.00,0,334.24,357.08,6.8,4.6,0.018,300770.3,300770.3,6758,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210538,32330.00
12/15/2015 15:15,2,0.562,ACTIVE,212.61,340.85,60.012,1450210503,"201051344001093","219011344069620",24.13,4.00,0,334.84,357.68,13.8,11.4,0.066,310154.7,310154.7,11437,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210539,32331.00
12/15/2015 15:15,2,0.227,ACTIVE,212.61,344.15,59.986,1450210503,"201051344000900","219011344069620",31.77,3.70,0,336.64,355.28,7.3,5.1,0.040,313792.3,313792.3,6764,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210540,32332.00
12/15/2015 15:15,2,0.201,ACTIVE,212.83,339.95,59.975,1450210503,"201051344000648","219011344069620",27.93,2.50,0,300.27,345.36,5.7,3.6,0.000,307575.1,307575.1,6758,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210540,32333.00
12/15/2015 15:15,2,0.191,ALERT,212.83,339.95,59.986,1450210503,"201051344000569","219011344069620",27.99,3.30,0,301.77,343.85,5.5,3.4,0.004,315160.0,315160.0,6756,0,0,0,L,1122011218,0,121.33,122.23,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210542,32334.00
12/15/2015 15:15,2,0.152,ALERT,212.38,303.28,59.975,1450210503,"201051344000983","219011344069620",23.48,2.50,0,300.57,356.18,3.6,1.6,0.000,310470.7,310470.7,6762,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210544,32335.00
12/15/2015 15:15,2,0.174,ALERT,212.83,339.34,59.938,1450210503,"201051344001158","219011344069620",25.66,2.00,0,300.57,349.86,4.6,2.5,0.000,306024.9,306024.9,6764,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210546,32336.00
12/15/2015 15:15,2,0.254,ACTIVE,213.06,340.55,59.938,1450210503,"201051344000576","219011344069620",30.26,3.70,0,335.14,345.96,7.8,5.7,0.018,308038.3,308038.3,6762,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210547,32337.00
12/15/2015 15:15,2,0.432,ACTIVE,212.38,341.75,59.949,1450210503,"274151322000087","219011344069620",29.72,7.00,0,335.44,347.46,13.1,10.7,0.084,555012.5,555012.5,649,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450210548,32338.00
12/15/2015 15:30,2,0.178,ALERT,212.83,339.65,60.018,1450211403,"201051344000645","219011344069620",29.42,4.00,0,300.57,342.65,5.3,3.2,0.009,308768.0,308768.0,6764,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211406,32339.00
12/15/2015 15:30,2,0.406,ACTIVE,212.16,340.55,59.981,1450211403,"274151322000085","219011344069620",29.62,5.50,0,335.44,345.36,12.2,9.8,0.071,582268.4,582268.4,647,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211407,32340.00
12/15/2015 15:30,2,0.223,ACTIVE,213.29,342.05,59.965,1450211403,"201051344000633","219011344069620",30.12,3.00,0,327.62,352.57,6.8,4.7,0.009,301617.8,301617.8,6768,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211408,32341.00
12/15/2015 15:30,2,0.199,ALERT,212.61,303.58,59.981,1450211403,"201051344000469","219011344069620",24.07,1.00,0,299.67,338.74,4.9,2.8,0.000,302551.6,302551.6,6779,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211410,32342.00
12/15/2015 15:30,2,0.396,ACTIVE,212.16,344.76,59.986,1450211403,"201051344000646","219011344069620",31.81,3.00,0,334.24,362.49,12.8,10.4,0.062,307526.1,307526.1,11415,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211410,32343.00
12/15/2015 15:30,2,0.406,ACTIVE,211.70,340.25,59.986,1450211403,"274151322000052","219011344069620",30.61,4.50,0,334.84,345.36,12.6,10.3,0.075,589811.6,589811.6,647,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211411,32344.00
12/15/2015 15:30,2,0.314,ACTIVE,212.61,352.57,59.996,1450211403,"201051344000585","219011344069620",32.70,3.70,0,334.84,359.48,10.4,8.1,0.040,312131.7,312131.7,11421,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211412,32345.00
12/15/2015 15:30,2,0.420,ACTIVE,212.38,346.86,59.991,1450211403,"201051344001230","219011344069620",32.05,3.70,0,333.93,357.08,13.7,11.3,0.075,310654.1,310654.1,11452,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211413,32346.00
12/15/2015 15:30,2,0.449,ACTIVE,212.83,341.45,59.986,1450211403,"201051344000582","219011344069620",31.09,3.30,0,334.84,354.37,14.1,11.7,0.071,305431.9,305431.9,11414,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211414,32347.00
12/15/2015 15:30,2,0.541,ACTIVE,211.93,340.55,59.975,1450211403,"201051344000955","219011344069620",29.04,3.00,0,333.33,353.77,16.0,13.5,0.088,314298.6,314298.6,11416,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211415,32348.00
12/15/2015 15:30,2,0.227,ACTIVE,212.16,438.53,59.981,1450211403,"274151322000094","219011344069620",41.79,7.30,0,336.34,455.67,9.6,7.3,0.049,475707.9,475707.9,672,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211416,32349.00
12/15/2015 15:30,2,0.227,ALERT,212.83,339.34,59.981,1450211403,"201051344000579","219011344069620",26.28,3.00,0,301.77,342.95,6.0,3.9,0.004,316169.1,316169.1,6761,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211418,32350.00
12/15/2015 15:30,2,0.428,ACTIVE,212.38,345.96,59.991,1450211403,"201051344000890","219011344069620",31.97,3.70,0,333.03,358.88,13.9,11.5,0.066,312900.4,312900.4,11426,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211419,32351.00
12/15/2015 15:30,2,0.469,ACTIVE,212.61,346.26,59.986,1450211403,"201051344000438","219011344069620",31.89,3.00,0,333.93,359.48,15.2,12.8,0.075,314594.8,314594.8,11418,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211419,32352.00
12/15/2015 15:30,2,0.498,ACTIVE,212.61,340.85,59.981,1450211403,"201051344000417","219011344069620",30.89,3.30,0,333.93,353.17,15.6,13.2,0.075,308764.6,308764.6,11426,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211420,32353.00
12/15/2015 15:30,2,0.414,ACTIVE,212.83,342.65,59.986,1450211403,"274151322000076","219011344069620",30.75,5.00,0,336.04,346.26,12.9,10.5,0.080,620585.5,620585.5,647,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211422,32354.00
