ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 15:30,2,0.184,ALERT,212.61,340.25,59.986,1450211403,"201051344000868","219011344069620",27.89,3.00,0,301.17,342.05,5.3,3.2,0.004,300285.5,300285.5,6764,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211424,32355.00
12/15/2015 15:30,2,0.381,ACTIVE,211.93,339.04,59.959,1450211403,"274151322000095","219011344069620",30.93,4.50,0,335.14,345.36,12.0,9.7,0.071,613545.8,613545.8,646,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211425,32356.00
12/15/2015 15:30,2,0.066,ALERT,212.38,303.58,59.975,1450211403,"201051344000988","219011344069620",32.32,2.50,0,298.17,346.26,2.2,0.2,0.000,300643.1,300643.1,6765,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,10,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211427,32357.00
12/15/2015 15:30,2,0.455,ACTIVE,212.16,339.34,60.007,1450211403,"201051344001025","219011344069620",30.10,3.00,0,333.93,355.28,13.9,11.5,0.075,312646.6,312646.6,11420,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211428,32358.00
12/15/2015 15:30,2,0.170,ACTIVE,212.38,303.58,59.981,1450211403,"201051344000458","219011344069620",22.36,3.30,0,301.17,305.68,3.9,1.8,0.000,310480.9,310480.9,6769,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211429,32359.00
12/15/2015 15:30,2,0.150,ACTIVE,212.83,303.28,59.949,1450211403,"201051344000853","219011344069620",21.71,2.00,0,301.17,305.08,3.3,1.3,0.000,307381.6,307381.6,6772,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211430,32360.00
12/15/2015 15:30,2,0.350,ACTIVE,212.61,358.58,59.991,1450211403,"201051344000685","219011344069620",33.30,3.30,0,336.04,365.49,11.8,9.5,0.057,314260.6,314260.6,11430,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211430,32361.00
12/15/2015 15:30,2,0.432,ACTIVE,212.61,345.96,59.986,1450211403,"201051344000917","219011344069620",31.83,4.50,0,334.54,356.18,14.0,11.6,0.080,311960.2,311960.2,11442,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211431,32362.00
12/15/2015 15:30,2,0.438,ACTIVE,212.61,340.85,59.991,1450211403,"201051344001145","219011344069620",30.53,3.00,0,334.54,357.68,13.6,11.2,0.075,315053.6,315053.6,11447,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211432,32363.00
12/15/2015 15:30,2,0.424,ACTIVE,212.61,346.26,59.981,1450211403,"201051344000651","219011344069620",31.95,2.50,0,335.44,357.08,13.8,11.3,0.062,309090.8,309090.8,11422,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211433,32364.00
12/15/2015 15:30,2,0.287,ACTIVE,211.48,342.95,59.981,1450211403,"274151322000088","219011344069620",31.49,5.00,0,335.44,351.07,9.2,6.9,0.049,567436.6,567436.6,647,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211434,32365.00
12/15/2015 15:30,2,0.238,ACTIVE,212.38,441.54,59.970,1450211403,"274151322000068","219011344069620",42.14,8.00,0,337.24,455.67,10.2,8.0,0.044,475600.4,475600.4,673,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211435,32366.00
12/15/2015 15:30,2,0.295,ACTIVE,211.93,351.97,59.975,1450211403,"201051344001135","219011344069620",32.60,3.30,0,335.74,362.19,9.8,7.6,0.040,305737.2,305737.2,11413,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211436,32367.00
12/15/2015 15:30,2,0.217,ACTIVE,212.38,339.34,59.954,1450211403,"201051344000594","219011344069620",29.22,3.00,0,327.32,349.26,6.5,4.3,0.009,311660.2,311660.2,6762,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211437,32368.00
12/15/2015 15:30,2,0.469,ACTIVE,212.38,339.95,59.975,1450211403,"201051344001203","219011344069620",29.76,3.70,0,333.93,353.47,14.2,11.8,0.084,312044.9,312044.9,11426,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211438,32369.00
12/15/2015 15:30,2,0.369,ACTIVE,211.93,340.25,59.986,1450211403,"274151322000054","219011344069620",30.45,5.50,0,334.54,345.36,11.4,9.1,0.071,579543.0,579543.0,647,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211439,32370.00
12/15/2015 15:30,2,0.211,ACTIVE,212.83,339.65,59.981,1450211403,"201051344000867","219011344069620",28.78,4.00,0,330.63,348.36,6.2,4.1,0.009,300771.3,300771.3,6759,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211440,32371.00
12/15/2015 15:30,2,0.510,ACTIVE,212.16,340.55,59.981,1450211403,"201051344001093","219011344069620",30.26,4.00,0,333.33,353.77,15.7,13.2,0.075,310157.9,310157.9,11438,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211441,32372.00
12/15/2015 15:30,2,0.211,ACTIVE,212.38,340.25,59.986,1450211403,"201051344000900","219011344069620",31.03,3.30,0,335.74,350.77,6.7,4.5,0.022,313793.5,313793.5,6765,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211442,32373.00
12/15/2015 15:30,2,0.191,ALERT,212.83,339.95,59.959,1450211403,"201051344000648","219011344069620",27.10,2.50,0,300.27,356.48,5.2,3.1,0.000,307575.9,307575.9,6759,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211444,32374.00
12/15/2015 15:30,2,0.184,ACTIVE,212.61,339.65,59.981,1450211403,"201051344000569","219011344069620",27.12,3.30,0,301.47,356.78,5.1,3.0,0.000,315160.8,315160.8,6758,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211445,32375.00
12/15/2015 15:30,2,0.143,ACTIVE,212.38,303.88,59.965,1450211403,"201051344000983","219011344069620",22.50,2.50,0,301.47,305.08,3.2,1.2,0.000,310471.0,310471.0,6764,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211445,32376.00
12/15/2015 15:30,2,0.150,ALERT,212.61,329.73,59.959,1450211403,"201051344001158","219011344069620",26.12,1.50,0,300.57,342.35,4.0,2.0,0.000,306025.3,306025.3,6766,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211447,32377.00
12/15/2015 15:30,2,0.242,ACTIVE,213.06,340.55,60.028,1450211403,"201051344000576","219011344069620",29.48,3.30,0,334.24,345.36,7.2,5.1,0.013,308039.6,308039.6,6763,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211448,32378.00
12/15/2015 15:30,2,0.383,ACTIVE,211.93,339.65,59.996,1450211403,"274151322000087","219011344069620",29.80,6.70,0,335.14,345.36,11.5,9.2,0.057,555015.0,555015.0,650,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211449,32379.00
12/15/2015 15:30,2,0.299,ACTIVE,211.93,344.76,59.970,1450211403,"274151322000083","219011344069620",31.99,5.50,0,336.04,353.47,9.7,7.4,0.044,584300.9,584300.9,648,0,0,0,L,1151911521,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450211450,32380.00
12/15/2015 15:45,2,0.170,ALERT,213.06,303.58,59.959,1450212303,"201051344000645","219011344069620",22.30,3.30,0,301.17,342.65,3.8,1.8,0.000,308768.5,308768.5,6766,0,0,0,L,1122011218,0,121.78,122.23,0002,0,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212305,32381.00
12/15/2015 15:45,2,0.289,ACTIVE,211.93,338.74,59.949,1450212303,"274151322000085","219011344069620",29.74,5.00,0,335.44,345.06,8.7,6.5,0.044,582270.3,582270.3,648,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212306,32382.00
12/15/2015 15:45,2,0.191,ACTIVE,213.29,341.45,59.975,1450212303,"201051344000633","219011344069620",28.11,2.50,0,311.69,364.59,5.5,3.3,0.004,301618.7,301618.7,6769,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212307,32383.00
12/15/2015 15:45,2,0.180,ACTIVE,212.61,303.28,59.928,1450212303,"201051344000469","219011344069620",20.71,1.00,0,300.27,304.78,3.8,1.8,0.000,302552.1,302552.1,6781,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212308,32384.00
12/15/2015 15:45,2,0.309,ACTIVE,212.16,348.36,59.975,1450212303,"201051344000646","219011344069620",32.24,3.00,0,333.93,361.89,10.1,7.8,0.040,307528.2,307528.2,11416,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212309,32385.00
12/15/2015 15:45,2,0.307,ACTIVE,211.93,340.85,59.970,1450212303,"274151322000052","219011344069620",30.16,4.50,0,334.54,345.06,9.3,7.1,0.040,589813.6,589813.6,648,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212310,32386.00
12/15/2015 15:45,2,0.264,ACTIVE,212.38,341.15,59.970,1450212303,"201051344000585","219011344069620",31.47,3.30,0,334.54,356.48,8.4,6.2,0.027,312133.3,312133.3,11422,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212311,32387.00
12/15/2015 15:45,2,0.336,ACTIVE,212.16,339.65,59.959,1450212303,"201051344001230","219011344069620",31.23,3.30,0,333.93,354.37,10.6,8.3,0.044,310656.4,310656.4,11453,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212311,32388.00
12/15/2015 15:45,2,0.355,ACTIVE,212.83,339.95,59.970,1450212303,"201051344000582","219011344069620",30.73,3.00,0,334.24,351.37,11.1,8.8,0.053,305434.3,305434.3,11415,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212312,32389.00
12/15/2015 15:45,2,0.412,ACTIVE,211.70,339.34,59.938,1450212303,"201051344000955","219011344069620",30.57,3.00,0,332.13,349.56,12.8,10.4,0.057,314301.4,314301.4,11417,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212313,32390.00
12/15/2015 15:45,2,0.176,ACTIVE,211.93,370.00,59.959,1450212303,"274151322000094","219011344069620",34.63,6.30,0,336.94,442.44,6.2,4.1,0.027,475709.1,475709.1,673,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212314,32391.00
12/15/2015 15:45,2,0.189,ALERT,212.38,303.58,59.970,1450212303,"201051344000579","219011344069620",23.38,2.00,0,301.77,350.47,4.5,2.5,0.000,316169.9,316169.9,6763,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212316,32392.00
12/15/2015 15:45,2,0.342,ACTIVE,212.16,346.86,59.933,1450212303,"201051344000890","219011344069620",32.12,3.30,0,333.63,358.88,11.1,8.8,0.040,312902.7,312902.7,11427,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212317,32393.00
12/15/2015 15:45,2,0.385,ACTIVE,212.38,339.65,59.970,1450212303,"201051344000438","219011344069620",31.15,2.50,0,334.54,353.17,12.2,9.9,0.053,314597.4,314597.4,11419,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212318,32394.00
12/15/2015 15:45,2,0.408,ACTIVE,212.38,340.25,59.965,1450212303,"201051344000417","219011344069620",30.59,3.00,0,332.73,350.77,12.7,10.3,0.049,308767.3,308767.3,11427,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212319,32395.00
12/15/2015 15:45,2,0.234,ACTIVE,211.93,338.74,59.970,1450212303,"274151322000083","219011344069620",31.25,5.00,0,335.74,351.07,7.4,5.2,0.040,584302.3,584302.3,649,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212320,32396.00
12/15/2015 15:45,2,0.309,ACTIVE,212.61,339.34,59.981,1450212303,"274151322000076","219011344069620",30.24,4.50,0,336.04,345.96,9.4,7.2,0.049,620587.5,620587.5,648,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212321,32397.00
12/15/2015 15:45,2,0.160,ALERT,212.61,330.93,59.965,1450212303,"201051344000868","219011344069620",25.15,2.50,0,301.77,345.06,4.1,2.0,0.000,300286.0,300286.0,6766,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212323,32398.00
12/15/2015 15:45,2,0.285,ACTIVE,211.93,339.34,59.970,1450212303,"274151322000095","219011344069620",30.20,4.50,0,335.14,344.45,8.7,6.5,0.040,613547.6,613547.6,647,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212324,32399.00
12/15/2015 15:45,2,0.133,ACTIVE,212.16,302.98,59.965,1450212303,"201051344000988","219011344069620",21.21,2.00,0,299.07,305.38,2.9,0.8,0.000,300643.3,300643.3,6767,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212325,32400.00
12/15/2015 15:45,2,0.357,ACTIVE,211.93,337.84,59.981,1450212303,"201051344001025","219011344069620",31.03,2.50,0,332.73,350.17,11.2,8.9,0.053,312649.0,312649.0,11421,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212326,32401.00
12/15/2015 15:45,2,0.148,ACTIVE,212.38,303.28,59.975,1450212303,"201051344000458","219011344069620",17.95,3.30,0,301.17,305.68,2.7,0.7,0.000,310481.1,310481.1,6770,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212327,32402.00
12/15/2015 15:45,2,0.131,ACTIVE,213.06,302.98,59.965,1450212303,"201051344000853","219011344069620",17.67,1.50,0,301.17,304.78,2.4,0.4,0.000,307381.8,307381.8,6773,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212328,32403.00
12/15/2015 15:45,2,0.305,ACTIVE,212.61,347.16,59.970,1450212303,"201051344000685","219011344069620",32.12,3.00,0,335.44,362.19,10.0,7.7,0.035,314262.7,314262.7,11431,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212329,32404.00
12/15/2015 15:45,2,0.322,ACTIVE,212.38,347.46,59.991,1450212303,"201051344000917","219011344069620",32.07,4.50,0,334.24,354.67,10.5,8.2,0.044,311962.5,311962.5,11443,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212330,32405.00
12/15/2015 15:45,2,0.342,ACTIVE,212.38,339.95,59.970,1450212303,"201051344001145","219011344069620",31.11,3.00,0,334.54,352.57,10.8,8.5,0.053,315055.9,315055.9,11448,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212331,32406.00
12/15/2015 15:45,2,0.348,ACTIVE,212.38,339.34,59.975,1450212303,"201051344000651","219011344069620",31.19,2.00,0,334.84,352.87,11.0,8.7,0.049,309093.1,309093.1,11423,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212331,32407.00
12/15/2015 15:45,2,0.217,ACTIVE,211.48,339.04,59.975,1450212303,"274151322000088","219011344069620",30.61,5.00,0,334.84,347.16,6.7,4.6,0.035,567437.9,567437.9,648,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212332,32408.00
12/15/2015 15:45,2,0.193,ACTIVE,212.16,382.33,59.975,1450212303,"274151322000068","219011344069620",35.88,7.30,0,337.24,446.65,7.1,4.9,0.027,475601.8,475601.8,674,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212333,32409.00
12/15/2015 15:45,2,0.242,ACTIVE,211.93,344.45,59.970,1450212303,"201051344001135","219011344069620",31.91,3.00,0,333.93,358.28,7.9,5.7,0.022,305738.8,305738.8,11414,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212334,32410.00
12/15/2015 15:45,2,0.186,ALERT,212.38,339.34,59.970,1450212303,"201051344000594","219011344069620",27.51,2.50,0,300.87,342.05,5.2,3.1,0.004,311661.0,311661.0,6763,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212336,32411.00
12/15/2015 15:45,2,0.367,ACTIVE,212.16,338.74,59.928,1450212303,"201051344001203","219011344069620",30.26,3.30,0,333.33,349.86,11.3,9.0,0.057,312047.3,312047.3,11427,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212337,32412.00
12/15/2015 15:45,2,0.281,ACTIVE,211.70,339.34,59.965,1450212303,"274151322000054","219011344069620",30.04,5.50,0,334.54,344.45,8.6,6.3,0.049,579544.8,579544.8,648,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212338,32413.00
12/15/2015 15:45,2,0.178,ACTIVE,212.83,338.44,59.970,1450212303,"201051344000867","219011344069620",28.17,3.70,0,311.99,361.29,5.1,3.0,0.004,300772.1,300772.1,6760,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212339,32414.00
12/15/2015 15:45,2,0.406,ACTIVE,212.16,339.95,60.002,1450212303,"201051344001093","219011344069620",30.89,4.00,0,333.03,352.87,12.8,10.4,0.057,310160.7,310160.7,11439,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212340,32415.00
12/15/2015 15:45,2,0.166,ACTIVE,212.61,340.25,59.970,1450212303,"201051344000900","219011344069620",30.43,3.00,0,333.63,347.16,5.2,3.1,0.018,313794.3,313794.3,6766,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212340,32416.00
12/15/2015 15:45,2,0.176,ALERT,212.61,302.37,59.975,1450212303,"201051344000648","219011344069620",22.48,1.50,0,300.27,341.75,4.0,1.9,0.000,307576.5,307576.5,6761,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212342,32417.00
12/15/2015 15:45,2,0.166,ALERT,212.38,303.88,59.938,1450212303,"201051344000569","219011344069620",22.88,2.50,0,302.07,342.05,3.9,1.8,0.000,315161.3,315161.3,6759,0,0,0,L,1122011218,0,120.88,122.01,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212344,32418.00
12/15/2015 15:45,2,0.127,ACTIVE,212.16,303.28,59.965,1450212303,"201051344000983","219011344069620",18.75,2.00,0,301.47,305.38,2.4,0.4,0.000,310471.2,310471.2,6765,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212345,32419.00
12/15/2015 15:45,2,0.156,ALERT,212.38,302.98,59.975,1450212303,"201051344001158","219011344069620",19.98,1.00,0,300.57,339.65,3.2,1.1,0.000,306025.7,306025.7,6768,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212347,32420.00
12/15/2015 15:45,2,0.211,ACTIVE,213.06,340.55,59.981,1450212303,"201051344000576","219011344069620",27.33,3.00,0,321.91,355.28,5.9,3.8,0.004,308040.6,308040.6,6764,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212348,32421.00
12/15/2015 15:45,2,0.299,ACTIVE,211.70,338.14,59.970,1450212303,"274151322000087","219011344069620",29.14,6.30,0,334.84,344.15,8.8,6.6,0.031,555016.8,555016.8,651,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450212349,32422.00
12/15/2015 16:00,2,0.137,ALERT,213.06,302.68,59.970,1450213203,"201051344000645","219011344069620",22.01,3.00,0,301.77,348.36,3.0,1.0,0.000,308769.0,308769.0,6768,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213205,32423.00
12/15/2015 16:00,2,0.234,ACTIVE,212.38,338.44,59.965,1450213203,"274151322000085","219011344069620",28.47,5.00,0,335.44,343.55,6.8,4.7,0.027,582271.9,582271.9,649,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213206,32424.00
12/15/2015 16:00,2,0.174,ALERT,213.51,302.98,59.933,1450213203,"201051344000633","219011344069620",24.05,2.00,0,299.67,343.85,4.3,2.2,0.000,301619.5,301619.5,6770,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213208,32425.00
12/15/2015 16:00,2,0.164,ACTIVE,212.83,302.98,59.975,1450213203,"201051344000469","219011344069620",14.81,0.50,0,300.57,304.48,2.5,0.5,0.000,302552.5,302552.5,6782,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213209,32426.00
12/15/2015 16:00,2,0.271,ACTIVE,211.93,338.74,59.991,1450213203,"201051344000646","219011344069620",31.15,3.00,0,334.84,358.58,8.7,6.4,0.027,307530.2,307530.2,11417,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213210,32427.00
12/15/2015 16:00,2,0.248,ACTIVE,211.93,339.95,59.975,1450213203,"274151322000052","219011344069620",29.48,4.50,0,334.54,343.85,7.4,5.2,0.022,589815.3,589815.3,649,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213211,32428.00
12/15/2015 16:00,2,0.225,ACTIVE,212.38,338.74,59.975,1450213203,"201051344000585","219011344069620",30.71,3.00,0,334.24,351.97,7.1,4.9,0.018,312134.9,312134.9,11423,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213212,32429.00
12/15/2015 16:00,2,0.299,ACTIVE,212.16,337.54,59.996,1450213203,"201051344001230","219011344069620",29.84,3.00,0,333.03,351.37,9.1,6.8,0.031,310658.5,310658.5,11454,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213213,32430.00
12/15/2015 16:00,2,0.309,ACTIVE,212.61,339.34,59.986,1450213203,"201051344000582","219011344069620",30.20,3.00,0,333.93,346.56,9.5,7.2,0.035,305436.6,305436.6,11416,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213214,32431.00
12/15/2015 16:00,2,0.354,ACTIVE,211.93,338.14,59.981,1450213203,"201051344000955","219011344069620",30.02,3.00,0,332.13,346.26,10.8,8.5,0.040,314304.0,314304.0,11418,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213215,32432.00
12/15/2015 16:00,2,0.137,ACTIVE,211.93,338.74,59.981,1450213203,"274151322000094","219011344069620",30.85,5.50,0,336.64,407.87,4.3,2.2,0.018,475710.1,475710.1,674,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213216,32433.00
12/15/2015 16:00,2,0.178,ALERT,212.83,303.28,59.970,1450213203,"201051344000579","219011344069620",20.75,2.00,0,301.77,338.74,3.8,1.7,0.000,316170.5,316170.5,6765,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213218,32434.00
12/15/2015 16:00,2,0.303,ACTIVE,212.16,338.14,59.981,1450213203,"201051344000890","219011344069620",31.05,3.30,0,333.63,358.28,9.6,7.3,0.031,312904.9,312904.9,11428,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213219,32435.00
12/15/2015 16:00,2,0.332,ACTIVE,212.38,338.44,59.975,1450213203,"201051344000438","219011344069620",30.51,2.50,0,333.63,353.17,10.3,8.0,0.035,314599.9,314599.9,11420,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213220,32436.00
12/15/2015 16:00,2,0.357,ACTIVE,212.61,339.04,59.986,1450213203,"201051344000417","219011344069620",30.16,3.00,0,333.33,346.86,10.9,8.6,0.031,308769.9,308769.9,11428,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213221,32437.00
12/15/2015 16:00,2,0.186,ACTIVE,212.38,339.34,59.959,1450213203,"274151322000083","219011344069620",30.77,5.00,0,335.74,348.06,5.8,3.7,0.022,584303.6,584303.6,650,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213221,32438.00
12/15/2015 16:00,2,0.242,ACTIVE,212.61,339.04,59.981,1450213203,"274151322000076","219011344069620",29.62,4.50,0,336.34,344.15,7.3,5.1,0.031,620589.3,620589.3,649,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213222,32439.00
12/15/2015 16:00,2,0.146,ALERT,212.83,303.58,59.986,1450213203,"201051344000868","219011344069620",21.71,2.00,0,302.37,355.58,3.2,1.2,0.000,300286.5,300286.5,6768,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213224,32440.00
12/15/2015 16:00,2,0.227,ACTIVE,211.93,338.14,59.949,1450213203,"274151322000095","219011344069620",29.56,4.00,0,335.44,343.55,6.7,4.6,0.022,613549.3,613549.3,648,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213225,32441.00
12/15/2015 16:00,2,0.121,ACTIVE,212.61,302.37,59.991,1450213203,"201051344000988","219011344069620",17.27,1.50,0,299.07,304.18,2.1,0.1,0.000,300643.6,300643.6,6768,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213226,32442.00
12/15/2015 16:00,2,0.303,ACTIVE,212.16,337.54,59.996,1450213203,"201051344001025","219011344069620",30.30,2.50,0,332.73,349.86,9.3,7.1,0.035,312651.2,312651.2,11422,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213227,32443.00
12/15/2015 16:00,2,0.100,ALERT,212.83,302.98,59.986,1450213203,"201051344000458","219011344069620",30.42,3.00,0,301.47,305.38,3.1,1.1,0.000,310481.4,310481.4,6771,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450213229,32444.00
12/15/2015 16:00,2,0.066,ALERT,213.29,302.68,60.002,1450213203,"201051344000853","219011344069620",31.27,1.00,0,300.87,304.78,2.1,0.2,0.000,307381.9,307381.9,6774,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1450213231,32445.00
12/15/2015 16:00,2,0.268,ACTIVE,212.61,339.34,59.991,1450213203,"201051344000685","219011344069620",30.51,3.00,0,334.84,358.58,8.3,6.1,0.022,314264.6,314264.6,11432,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213231,32446.00
12/15/2015 16:00,2,0.297,ACTIVE,212.61,339.34,59.986,1450213203,"201051344000917","219011344069620",29.92,4.00,0,334.24,354.97,9.0,6.8,0.031,311964.6,311964.6,11444,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213232,32447.00
12/15/2015 16:00,2,0.287,ACTIVE,212.61,338.74,59.986,1450213203,"201051344001145","219011344069620",30.47,3.00,0,335.14,349.56,8.9,6.6,0.040,315058.1,315058.1,11449,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213233,32448.00
12/15/2015 16:00,2,0.303,ACTIVE,212.38,338.14,59.996,1450213203,"201051344000651","219011344069620",30.51,2.00,0,333.33,348.66,9.4,7.2,0.027,309095.3,309095.3,11424,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213234,32449.00
12/15/2015 16:00,2,0.172,ACTIVE,211.48,336.94,59.996,1450213203,"274151322000088","219011344069620",30.04,5.00,0,334.54,344.45,5.2,3.1,0.009,567439.0,567439.0,649,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213235,32450.00
12/15/2015 16:00,2,0.154,ACTIVE,212.61,338.44,59.991,1450213203,"274151322000068","219011344069620",31.23,6.30,0,336.94,420.20,4.9,2.8,0.013,475603.0,475603.0,675,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213236,32451.00
12/15/2015 16:00,2,0.207,ACTIVE,211.93,336.94,59.986,1450213203,"201051344001135","219011344069620",30.38,3.00,0,335.14,354.97,6.4,4.3,0.013,305740.1,305740.1,11415,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213237,32452.00
12/15/2015 16:00,2,0.170,ALERT,212.38,303.58,59.991,1450213203,"201051344000594","219011344069620",23.42,2.50,0,300.27,341.15,4.1,2.0,0.000,311661.8,311661.8,6765,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213239,32453.00
12/15/2015 16:00,2,0.312,ACTIVE,212.38,338.74,59.991,1450213203,"201051344001203","219011344069620",29.04,3.30,0,333.33,347.16,9.2,7.0,0.040,312049.6,312049.6,11428,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213240,32454.00
12/15/2015 16:00,2,0.221,ACTIVE,211.93,339.04,59.996,1450213203,"274151322000054","219011344069620",29.00,5.00,0,334.84,342.95,6.5,4.3,0.022,579546.3,579546.3,649,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213241,32455.00
12/15/2015 16:00,2,0.162,ALERT,213.06,318.61,60.002,1450213203,"201051344000867","219011344069620",25.43,3.30,0,300.57,346.86,4.2,2.1,0.000,300772.9,300772.9,6761,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213243,32456.00
12/15/2015 16:00,2,0.363,ACTIVE,212.38,338.74,59.991,1450213203,"201051344001093","219011344069620",29.08,3.70,0,333.03,346.86,10.8,8.5,0.035,310163.3,310163.3,11440,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213244,32457.00
12/15/2015 16:00,2,0.135,ACTIVE,212.83,339.04,59.996,1450213203,"201051344000900","219011344069620",28.61,3.00,0,333.63,344.45,4.0,1.9,0.009,313795.0,313795.0,6767,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213244,32458.00
12/15/2015 16:00,2,0.162,ACTIVE,213.06,301.77,59.991,1450213203,"201051344000648","219011344069620",19.14,1.00,0,300.57,304.48,3.2,1.1,0.000,307576.9,307576.9,6763,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213245,32459.00
12/15/2015 16:00,2,0.148,ACTIVE,212.83,303.28,59.991,1450213203,"201051344000569","219011344069620",19.88,2.00,0,302.07,306.28,3.0,1.0,0.000,315161.8,315161.8,6761,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213246,32460.00
12/15/2015 16:00,2,0.064,ALERT,212.61,302.98,59.991,1450213203,"201051344000983","219011344069620",30.77,2.00,0,301.17,305.08,2.0,0.0,0.000,310471.3,310471.3,6766,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1450213248,32461.00
12/15/2015 16:00,2,0.123,ACTIVE,212.83,302.68,60.007,1450213203,"201051344001158","219011344069620",18.61,0.50,0,300.87,304.48,2.4,0.3,0.000,306025.9,306025.9,6770,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213249,32462.00
12/15/2015 16:00,2,0.188,ALERT,213.29,316.80,59.981,1450213203,"201051344000576","219011344069620",24.73,3.00,0,301.17,342.65,4.7,2.6,0.000,308041.6,308041.6,6765,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213251,32463.00
12/15/2015 16:00,2,0.227,ACTIVE,212.16,339.04,59.986,1450213203,"274151322000087","219011344069620",29.10,6.30,0,334.84,344.15,6.7,4.5,0.027,555018.3,555018.3,652,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450213252,32464.00
12/15/2015 16:15,2,0.125,ACTIVE,213.06,302.37,59.959,1450214103,"201051344000645","219011344069620",19.56,2.50,0,290.05,305.08,2.5,0.5,0.000,308769.2,308769.2,6770,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214104,32465.00
12/15/2015 16:15,2,0.193,ACTIVE,211.93,338.14,59.986,1450214103,"274151322000085","219011344069620",28.59,4.50,0,324.32,342.95,5.7,3.5,0.022,582273.0,582273.0,650,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214105,32466.00
12/15/2015 16:15,2,0.162,ACTIVE,213.06,302.07,59.970,1450214103,"201051344000633","219011344069620",22.54,1.50,0,295.76,304.48,3.7,1.7,0.000,301620.0,301620.0,6772,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214106,32467.00
12/15/2015 16:15,2,0.100,ALERT,212.83,302.37,59.970,1450214103,"201051344000469","219011344069620",29.98,0.00,0,288.85,304.78,3.1,1.0,0.000,302552.7,302552.7,6783,0,0,0,L,1122011218,0,120.88,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450214108,32468.00
12/15/2015 16:15,2,0.248,ACTIVE,212.38,339.04,59.959,1450214103,"201051344000646","219011344069620",30.43,2.50,0,332.43,343.85,7.6,5.4,0.013,307531.7,307531.7,11418,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214109,32469.00
12/15/2015 16:15,2,0.209,ACTIVE,211.70,337.84,59.959,1450214103,"274151322000052","219011344069620",29.08,4.00,0,322.51,343.25,6.2,4.1,0.018,589816.5,589816.5,650,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214110,32470.00
12/15/2015 16:15,2,0.205,ACTIVE,212.83,339.95,59.975,1450214103,"201051344000585","219011344069620",29.36,3.00,0,322.81,343.55,6.1,4.0,0.009,312136.0,312136.0,11424,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214111,32471.00
12/15/2015 16:15,2,0.271,ACTIVE,212.61,338.74,59.959,1450214103,"201051344001230","219011344069620",28.01,3.00,0,323.72,342.95,7.8,5.6,0.022,310660.1,310660.1,11455,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214112,32472.00
12/15/2015 16:15,2,0.271,ACTIVE,213.06,339.65,59.970,1450214103,"201051344000582","219011344069620",30.20,2.50,0,322.81,344.15,8.4,6.2,0.022,305438.2,305438.2,11417,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214113,32473.00
12/15/2015 16:15,2,0.312,ACTIVE,212.38,339.04,59.970,1450214103,"201051344000955","219011344069620",30.02,2.50,0,325.82,345.36,9.6,7.3,0.027,314306.0,314306.0,11419,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214114,32474.00
12/15/2015 16:15,2,0.107,ACTIVE,211.93,339.65,59.965,1450214103,"274151322000094","219011344069620",30.30,4.50,0,324.02,342.35,3.4,1.3,0.022,475710.6,475710.6,675,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214114,32475.00
12/15/2015 16:15,2,0.166,ACTIVE,212.61,302.68,59.965,1450214103,"201051344000579","219011344069620",17.20,1.50,0,290.65,305.98,2.9,0.9,0.000,316170.8,316170.8,6767,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214115,32476.00
12/15/2015 16:15,2,0.273,ACTIVE,212.61,338.74,59.959,1450214103,"201051344000890","219011344069620",30.14,3.30,0,332.73,345.96,8.4,6.2,0.022,312906.6,312906.6,11429,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214116,32477.00
12/15/2015 16:15,2,0.285,ACTIVE,212.61,339.34,59.965,1450214103,"201051344000438","219011344069620",31.11,2.00,0,328.52,344.76,9.1,6.8,0.022,314601.7,314601.7,11421,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214117,32478.00
12/15/2015 16:15,2,0.324,ACTIVE,212.83,339.04,59.965,1450214103,"201051344000417","219011344069620",30.02,3.00,0,326.72,344.76,9.8,7.6,0.027,308771.9,308771.9,11429,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214118,32479.00
12/15/2015 16:15,2,0.152,ACTIVE,212.16,339.04,59.965,1450214103,"274151322000083","219011344069620",30.53,4.50,0,330.03,343.85,4.8,2.7,0.018,584304.4,584304.4,651,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214119,32480.00
12/15/2015 16:15,2,0.191,ACTIVE,212.61,339.65,59.965,1450214103,"274151322000076","219011344069620",29.92,4.50,0,324.62,344.15,5.9,3.7,0.022,620590.4,620590.4,650,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214120,32481.00
12/15/2015 16:15,2,0.137,ACTIVE,212.38,302.68,59.981,1450214103,"201051344000868","219011344069620",19.24,1.50,0,290.95,305.98,2.7,0.6,0.000,300286.8,300286.8,6770,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214121,32482.00
12/15/2015 16:15,2,0.182,ACTIVE,212.16,337.24,59.970,1450214103,"274151322000095","219011344069620",29.08,4.00,0,324.02,342.95,5.4,3.3,0.018,613550.2,613550.2,649,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214122,32483.00
12/15/2015 16:15,2,0.068,ALERT,212.38,301.77,59.965,1450214103,"201051344000988","219011344069620",30.71,1.50,0,287.35,304.78,2.1,0.2,0.000,300643.6,300643.6,6769,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1450214123,32484.00
12/15/2015 16:15,2,0.266,ACTIVE,212.38,338.44,59.975,1450214103,"201051344001025","219011344069620",29.94,2.00,0,329.73,346.86,8.1,5.9,0.022,312652.8,312652.8,11423,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214124,32485.00
12/15/2015 16:15,2,0.104,ALERT,212.38,302.07,59.986,1450214103,"201051344000458","219011344069620",27.53,2.50,0,289.75,305.68,2.8,0.8,0.000,310481.6,310481.6,6773,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450214126,32486.00
12/15/2015 16:15,2,0.068,ALERT,213.06,301.77,59.944,1450214103,"201051344000853","219011344069620",30.77,1.00,0,289.45,305.08,2.1,0.2,0.000,307381.9,307381.9,6776,0,0,0,L,1122011218,0,121.78,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450214128,32487.00
12/15/2015 16:15,2,0.252,ACTIVE,213.06,339.65,60.007,1450214103,"201051344000685","219011344069620",28.25,3.00,0,328.52,344.76,7.2,5.0,0.018,314266.0,314266.0,11433,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214129,32488.00
12/15/2015 16:15,2,0.258,ACTIVE,213.06,339.65,59.970,1450214103,"201051344000917","219011344069620",29.84,4.00,0,327.92,344.15,7.8,5.7,0.027,311966.2,311966.2,11445,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214130,32489.00
12/15/2015 16:15,2,0.248,ACTIVE,213.06,339.95,59.970,1450214103,"201051344001145","219011344069620",29.62,2.50,0,328.22,345.36,7.5,5.3,0.027,315059.5,315059.5,11450,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214131,32490.00
12/15/2015 16:15,2,0.277,ACTIVE,212.83,339.34,59.975,1450214103,"201051344000651","219011344069620",29.10,1.50,0,330.03,344.45,8.2,6.0,0.022,309096.9,309096.9,11425,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214132,32491.00
12/15/2015 16:15,2,0.137,ACTIVE,211.48,337.54,59.944,1450214103,"274151322000088","219011344069620",29.82,4.50,0,325.22,342.65,4.2,2.1,0.009,567439.6,567439.6,650,0,0,0,L,1151911521,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214133,32492.00
12/15/2015 16:15,2,0.125,ACTIVE,212.61,339.95,59.981,1450214103,"274151322000068","219011344069620",30.43,5.50,0,329.43,343.25,3.9,1.8,0.009,475603.6,475603.6,676,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214134,32493.00
12/15/2015 16:15,2,0.182,ACTIVE,212.61,337.54,60.012,1450214103,"201051344001135","219011344069620",28.82,2.50,0,322.81,342.65,5.3,3.2,0.004,305741.1,305741.1,11416,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214135,32494.00
12/15/2015 16:15,2,0.160,ACTIVE,212.16,302.68,59.981,1450214103,"201051344000594","219011344069620",21.23,1.50,0,293.36,305.08,3.5,1.4,0.000,311662.2,311662.2,6767,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214135,32495.00
12/15/2015 16:15,2,0.273,ACTIVE,212.83,338.74,59.970,1450214103,"201051344001203","219011344069620",28.43,3.00,0,323.41,344.76,7.9,5.7,0.027,312051.1,312051.1,11429,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214136,32496.00
12/15/2015 16:15,2,0.176,ACTIVE,211.93,338.74,59.975,1450214103,"274151322000054","219011344069620",28.65,5.00,0,322.81,342.95,5.2,3.0,0.009,579547.2,579547.2,650,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214137,32497.00
12/15/2015 16:15,2,0.148,ACTIVE,212.83,301.77,59.981,1450214103,"201051344000867","219011344069620",22.74,2.50,0,299.67,338.44,3.5,1.4,0.000,300773.3,300773.3,6763,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214138,32498.00
12/15/2015 16:15,2,0.311,ACTIVE,212.83,339.65,59.981,1450214103,"201051344001093","219011344069620",29.84,3.70,0,322.81,344.76,9.4,7.2,0.022,310165.2,310165.2,11441,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214139,32499.00
