ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 16:15,2,0.117,ALERT,212.38,338.74,59.954,1450214103,"201051344000900","219011344069620",26.28,3.00,0,300.87,342.35,3.2,1.1,0.004,313795.4,313795.4,6768,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214141,32500.00
12/15/2015 16:15,2,0.094,ALERT,212.83,301.47,59.933,1450214103,"201051344000648","219011344069620",31.21,0.50,0,289.15,305.08,3.0,1.0,0.000,307577.1,307577.1,6764,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450214143,32501.00
12/15/2015 16:15,2,0.135,ACTIVE_NO_POWER,212.83,302.68,60.012,1450214103,"201051344000569","219011344069620",13.76,1.50,0,290.65,305.98,1.9,0.0,0.000,315161.9,315161.9,6762,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214144,32502.00
12/15/2015 16:15,2,0.062,ALERT,212.61,302.37,59.986,1450214103,"201051344000983","219011344069620",30.04,1.50,0,289.75,305.38,2.0,0.0,0.000,310471.3,310471.3,6768,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450214145,32503.00
12/15/2015 16:15,2,0.051,ALERT,212.61,301.77,59.975,1450214103,"201051344001158","219011344069620",30.59,0.50,0,289.45,304.78,1.6,0.0,0.000,306025.9,306025.9,6771,0,0,0,L,1122011218,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450214147,32504.00
12/15/2015 16:15,2,0.172,ALERT,213.06,302.68,59.986,1450214103,"201051344000576","219011344069620",21.91,2.00,0,300.57,336.04,3.8,1.8,0.000,308042.1,308042.1,6767,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214149,32505.00
12/15/2015 16:15,2,0.188,ACTIVE,212.16,339.34,59.981,1450214103,"274151322000087","219011344069620",27.75,6.00,0,323.72,343.55,5.3,3.2,0.018,555019.3,555019.3,653,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450214150,32506.00
12/15/2015 16:30,2,0.059,ALERT,213.29,302.68,59.959,1450215003,"201051344000645","219011344069620",30.71,2.50,0,300.57,306.58,1.8,0.0,0.000,308769.2,308769.2,6771,0,0,0,L,1122011218,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215005,32507.00
12/15/2015 16:30,2,0.117,ACTIVE,212.16,338.44,59.938,1450215003,"274151322000085","219011344069620",26.98,4.00,0,336.34,342.35,3.2,1.2,0.004,582273.5,582273.5,651,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215006,32508.00
12/15/2015 16:30,2,0.078,ALERT,213.74,302.37,59.949,1450215003,"201051344000633","219011344069620",31.63,1.00,0,298.77,305.68,2.6,0.6,0.000,301620.2,301620.2,6773,0,0,0,L,1122011218,0,122.23,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1450215008,32509.00
12/15/2015 16:30,2,0.098,ALERT,213.06,302.68,59.975,1450215003,"201051344000469","219011344069620",27.57,0.00,0,299.37,305.98,2.8,0.7,0.000,302552.9,302552.9,6785,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215010,32510.00
12/15/2015 16:30,2,0.213,ACTIVE,211.93,338.44,59.965,1450215003,"201051344000646","219011344069620",25.52,2.50,0,332.73,343.85,5.5,3.4,0.009,307532.8,307532.8,11419,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215011,32511.00
12/15/2015 16:30,2,0.137,ACTIVE,211.48,337.84,59.949,1450215003,"274151322000052","219011344069620",27.85,4.00,0,335.14,342.05,3.9,1.8,0.013,589817.2,589817.2,651,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215012,32512.00
12/15/2015 16:30,2,0.156,ALERT,212.16,302.07,59.965,1450215003,"201051344000585","219011344069620",23.14,2.00,0,300.87,358.58,3.7,1.6,0.000,312136.7,312136.7,11425,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215014,32513.00
12/15/2015 16:30,2,0.188,ACTIVE,212.38,337.54,59.965,1450215003,"201051344001230","219011344069620",26.74,3.00,0,332.43,343.25,5.1,3.0,0.004,310661.1,310661.1,11456,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215015,32514.00
12/15/2015 16:30,2,0.230,ACTIVE,212.61,338.74,59.954,1450215003,"201051344000582","219011344069620",25.39,2.50,0,333.93,345.06,6.0,3.8,0.000,305439.5,305439.5,11418,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215016,32515.00
12/15/2015 16:30,2,0.264,ACTIVE,211.93,336.94,59.986,1450215003,"201051344000955","219011344069620",26.08,2.50,0,332.73,343.85,7.0,4.8,0.004,314307.5,314307.5,11420,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215017,32516.00
12/15/2015 16:30,2,0.061,ACTIVE_NO_POWER,211.93,317.10,59.954,1450215003,"274151322000094","219011344069620",25.45,3.70,0,315.00,341.75,1.6,0.0,0.000,475710.7,475710.7,676,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215018,32517.00
12/15/2015 16:30,2,0.092,ALERT,212.83,302.98,59.996,1450215003,"201051344000579","219011344069620",29.92,1.00,0,300.87,307.48,2.8,0.8,0.000,316171.0,316171.0,6768,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215019,32518.00
12/15/2015 16:30,2,0.209,ACTIVE,212.38,337.54,59.954,1450215003,"201051344000890","219011344069620",28.01,3.00,0,333.03,343.55,6.0,3.8,0.004,312907.9,312907.9,11430,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215020,32519.00
12/15/2015 16:30,2,0.250,ACTIVE,212.38,338.14,59.954,1450215003,"201051344000438","219011344069620",24.51,2.00,0,333.93,343.85,6.2,4.1,0.004,314603.1,314603.1,11422,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215021,32520.00
12/15/2015 16:30,2,0.254,ACTIVE,212.61,338.44,59.975,1450215003,"201051344000417","219011344069620",28.07,2.50,0,334.24,344.45,7.3,5.1,0.013,308773.5,308773.5,11430,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215022,32521.00
12/15/2015 16:30,2,0.096,ACTIVE,212.16,338.14,59.959,1450215003,"274151322000083","219011344069620",28.92,4.00,0,336.04,342.05,2.8,0.8,0.000,584304.8,584304.8,652,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215023,32522.00
12/15/2015 16:30,2,0.121,ACTIVE,212.61,339.65,59.991,1450215003,"274151322000076","219011344069620",27.59,4.00,0,336.94,342.65,3.4,1.4,0.009,620591.0,620591.0,651,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215024,32523.00
12/15/2015 16:30,2,0.070,ALERT,213.06,303.58,59.959,1450215003,"201051344000868","219011344069620",31.07,1.00,0,301.17,307.48,2.2,0.2,0.000,300286.8,300286.8,6771,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1450215026,32524.00
12/15/2015 16:30,2,0.109,ACTIVE,212.16,337.84,59.959,1450215003,"274151322000095","219011344069620",27.87,3.70,0,335.44,341.75,3.1,1.1,0.000,613550.7,613550.7,650,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215027,32525.00
12/15/2015 16:30,2,0.068,ALERT,212.83,302.37,59.965,1450215003,"201051344000988","219011344069620",29.04,1.00,0,297.26,305.68,2.0,0.0,0.000,300643.6,300643.6,6771,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215028,32526.00
12/15/2015 16:30,2,0.193,ACTIVE,212.16,337.54,59.975,1450215003,"201051344001025","219011344069620",28.94,2.00,0,333.63,343.25,5.7,3.6,0.000,312654.0,312654.0,11424,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215029,32527.00
12/15/2015 16:30,2,0.000,ALERT,213.06,302.98,59.959,1450215003,"201051344000458","219011344069620",0.00,2.50,0,299.97,307.18,0.0,0.0,0.000,310481.8,310481.8,6775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215031,32528.00
12/15/2015 16:30,2,0.066,ALERT,213.51,302.37,59.933,1450215003,"201051344000853","219011344069620",29.10,0.50,0,299.97,306.58,2.0,0.0,0.000,307381.9,307381.9,6778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215033,32529.00
12/15/2015 16:30,2,0.211,ACTIVE,212.61,338.74,59.975,1450215003,"201051344000685","219011344069620",23.97,2.50,0,324.62,352.87,5.2,3.0,0.000,314267.0,314267.0,11434,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215034,32530.00
12/15/2015 16:30,2,0.199,ACTIVE,212.61,338.74,59.965,1450215003,"201051344000917","219011344069620",26.26,3.70,0,333.33,345.06,5.3,3.2,0.000,311967.3,311967.3,11446,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215035,32531.00
12/15/2015 16:30,2,0.174,ACTIVE,212.61,339.04,59.959,1450215003,"201051344001145","219011344069620",28.59,2.50,0,334.54,345.66,5.1,3.0,0.009,315060.6,315060.6,11451,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215036,32532.00
12/15/2015 16:30,2,0.203,ACTIVE,212.38,338.44,59.970,1450215003,"201051344000651","219011344069620",27.77,1.50,0,334.24,344.15,5.8,3.6,0.004,309098.1,309098.1,11426,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215037,32533.00
12/15/2015 16:30,2,0.090,ACTIVE,211.70,338.44,59.981,1450215003,"274151322000088","219011344069620",26.14,4.50,0,335.14,341.75,2.4,0.4,0.000,567439.9,567439.9,651,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215038,32534.00
12/15/2015 16:30,2,0.078,ACTIVE,212.61,328.22,59.965,1450215003,"274151322000068","219011344069620",28.07,5.00,0,325.22,342.35,2.2,0.2,0.000,475603.8,475603.8,677,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215039,32535.00
12/15/2015 16:30,2,0.158,ALERT,211.93,302.07,59.965,1450215003,"201051344001135","219011344069620",21.33,2.00,0,300.57,343.55,3.4,1.4,0.000,305741.6,305741.6,11417,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215041,32536.00
12/15/2015 16:30,2,0.092,ALERT,212.61,303.28,59.949,1450215003,"201051344000594","219011344069620",31.53,1.00,0,299.97,306.58,3.0,0.9,0.000,311662.4,311662.4,6768,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1450215043,32537.00
12/15/2015 16:30,2,0.223,ACTIVE,212.38,338.14,59.965,1450215003,"201051344001203","219011344069620",25.05,3.00,0,334.24,344.45,5.6,3.5,0.004,312052.3,312052.3,11430,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215044,32538.00
12/15/2015 16:30,2,0.109,ACTIVE,211.93,338.74,59.954,1450215003,"274151322000054","219011344069620",27.93,4.50,0,335.44,342.05,3.1,1.1,0.004,579547.7,579547.7,651,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215045,32539.00
12/15/2015 16:30,2,0.119,ACTIVE_NO_POWER,213.06,302.07,59.954,1450215003,"201051344000867","219011344069620",14.37,2.50,0,299.67,306.88,1.8,0.0,0.000,300773.5,300773.5,6764,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215046,32540.00
12/15/2015 16:30,2,0.271,ACTIVE,212.38,338.74,59.959,1450215003,"201051344001093","219011344069620",25.35,3.30,0,333.63,344.15,7.0,4.8,0.004,310166.7,310166.7,11442,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215047,32541.00
12/15/2015 16:30,2,0.082,ALERT,212.61,302.37,59.954,1450215003,"201051344000900","219011344069620",20.89,2.00,0,299.07,340.55,1.8,0.0,0.000,313795.5,313795.5,6770,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215048,32542.00
12/15/2015 16:30,2,0.096,ALERT,213.06,301.77,59.954,1450215003,"201051344000648","219011344069620",29.90,0.50,0,299.67,306.58,2.9,0.9,0.000,307577.3,307577.3,6766,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215050,32543.00
12/15/2015 16:30,2,0.090,ALERT,213.06,303.28,59.959,1450215003,"201051344000569","219011344069620",28.11,1.00,0,301.17,307.48,2.5,0.5,0.000,315162.1,315162.1,6763,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215052,32544.00
12/15/2015 16:30,2,0.000,ALERT,212.83,302.98,60.007,1450215003,"201051344000983","219011344069620",0.00,1.00,0,300.27,306.88,0.0,0.0,0.000,310471.3,310471.3,6770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215054,32545.00
12/15/2015 16:30,2,0.049,ALERT,213.06,302.68,59.954,1450215003,"201051344001158","219011344069620",28.98,0.00,0,299.67,305.98,1.5,0.0,0.000,306025.9,306025.9,6773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215056,32546.00
12/15/2015 16:30,2,0.094,ALERT,213.51,303.28,59.970,1450215003,"201051344000576","219011344069620",30.71,1.50,0,300.57,306.28,3.0,1.0,0.000,308042.4,308042.4,6769,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1450215057,32547.00
12/15/2015 16:30,2,0.125,ACTIVE,212.38,337.84,59.965,1450215003,"274151322000087","219011344069620",25.90,6.00,0,335.14,342.35,3.3,1.3,0.000,555019.9,555019.9,654,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215058,32548.00
12/15/2015 16:45,2,0.000,ALERT,213.29,302.68,59.965,1450215903,"201051344000645","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,308769.2,308769.2,6773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215905,32549.00
12/15/2015 16:45,2,0.072,ALERT,211.93,299.97,59.938,1450215903,"274151322000085","219011344069620",23.46,3.30,0,298.77,350.17,1.7,0.0,0.000,582273.6,582273.6,652,0,0,0,L,1151911521,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215907,32550.00
12/15/2015 16:45,2,0.076,ALERT,213.51,302.37,59.975,1450215903,"201051344000633","219011344069620",30.00,0.50,0,299.07,304.48,2.4,0.4,0.000,301620.4,301620.4,6775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215909,32551.00
12/15/2015 16:45,2,0.000,ALERT,213.06,302.68,59.965,1450215903,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,302553.0,302553.0,6787,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1450215910,32552.00
12/15/2015 16:45,2,0.158,ALERT,211.93,300.87,59.970,1450215903,"201051344000646","219011344069620",20.57,1.50,0,299.07,340.25,3.3,1.3,0.000,307533.4,307533.4,11420,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215912,32553.00
12/15/2015 16:45,2,0.096,ALERT,211.93,299.97,59.965,1450215903,"274151322000052","219011344069620",22.24,3.00,0,298.47,345.96,2.2,0.2,0.000,589817.5,589817.5,652,0,0,0,L,1151911521,0,120.88,122.68,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215914,32554.00
12/15/2015 16:45,2,0.125,ACTIVE,212.16,301.17,59.928,1450215903,"201051344000585","219011344069620",17.06,1.50,0,299.37,304.48,2.2,0.2,0.000,312136.9,312136.9,11427,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215915,32555.00
12/15/2015 16:45,2,0.150,ALERT,212.16,301.47,59.975,1450215903,"201051344001230","219011344069620",20.04,2.00,0,299.97,340.55,3.1,1.1,0.000,310661.6,310661.6,11457,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215917,32556.00
12/15/2015 16:45,2,0.178,ALERT,212.38,301.77,59.970,1450215903,"201051344000582","219011344069620",19.18,1.50,0,300.27,351.67,3.5,1.5,0.000,305440.1,305440.1,11419,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215919,32557.00
12/15/2015 16:45,2,0.189,ALERT,211.70,300.87,59.954,1450215903,"201051344000955","219011344069620",22.15,2.00,0,299.37,347.76,4.3,2.2,0.000,314308.4,314308.4,11421,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215921,32558.00
12/15/2015 16:45,2,0.000,ALERT,211.93,305.98,59.959,1450215903,"274151322000094","219011344069620",41.87,2.50,0,298.17,412.68,0.0,0.0,0.000,475710.7,475710.7,677,0,0,0,L,1151911521,0,120.88,122.68,0002,-1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215922,32559.00
12/15/2015 16:45,2,0.000,ALERT,213.06,303.58,59.975,1450215903,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,316171.1,316171.1,6770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215924,32560.00
12/15/2015 16:45,2,0.174,ALERT,211.93,301.17,59.970,1450215903,"201051344000890","219011344069620",21.11,2.50,0,299.97,341.75,3.7,1.7,0.000,312908.6,312908.6,11431,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215926,32561.00
12/15/2015 16:45,2,0.184,ALERT,212.16,300.87,59.954,1450215903,"201051344000438","219011344069620",21.61,1.50,0,299.67,342.35,4.0,2.0,0.000,314603.9,314603.9,11423,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215928,32562.00
12/15/2015 16:45,2,0.211,ALERT,212.38,300.57,59.959,1450215903,"201051344000417","219011344069620",20.83,2.00,0,299.07,343.55,4.5,2.4,0.000,308774.5,308774.5,11431,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215930,32563.00
12/15/2015 16:45,2,0.062,ALERT,212.16,300.27,59.991,1450215903,"274151322000083","219011344069620",20.89,3.00,0,299.07,340.85,1.3,0.0,0.000,584304.8,584304.8,653,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215932,32564.00
12/15/2015 16:45,2,0.072,ALERT,212.61,299.67,59.954,1450215903,"274151322000076","219011344069620",23.14,3.30,0,298.77,343.55,1.7,0.0,0.000,620591.1,620591.1,652,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215933,32565.00
12/15/2015 16:45,2,0.062,ALERT,211.70,300.87,59.954,1450215903,"274151322000095","219011344069620",22.76,3.00,0,299.97,353.17,1.4,0.0,0.000,613550.8,613550.8,651,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215936,32566.00
12/15/2015 16:45,2,0.000,ALERT,212.61,302.37,59.965,1450215903,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1450215938,32567.00
12/15/2015 16:45,2,0.146,ALERT,211.93,299.97,59.965,1450215903,"201051344001025","219011344069620",21.97,1.50,0,299.07,342.95,3.3,1.3,0.000,312654.6,312654.6,11425,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215940,32568.00
12/15/2015 16:45,2,0.000,ALERT,212.61,302.37,59.917,1450215903,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,310481.8,310481.8,6777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450215942,32569.00
12/15/2015 16:45,2,0.000,ALERT,213.29,302.37,59.965,1450215903,"201051344000853","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,307381.9,307381.9,6780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1450215943,32570.00
12/15/2015 16:45,2,0.146,ALERT,212.38,300.87,59.965,1450215903,"201051344000685","219011344069620",19.72,1.50,0,298.77,341.15,3.0,0.9,0.000,314267.5,314267.5,11435,0,0,0,L,1122011218,0,122.68,121.33,0002,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215945,32571.00
12/15/2015 16:45,2,0.145,ALERT,212.38,300.57,59.959,1450215903,"201051344000917","219011344069620",20.87,3.00,0,298.47,341.45,3.0,1.0,0.000,311967.8,311967.8,11447,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215947,32572.00
12/15/2015 16:45,2,0.131,ALERT,212.16,300.87,59.959,1450215903,"201051344001145","219011344069620",21.41,1.50,0,299.97,346.86,2.9,0.8,0.000,315061.1,315061.1,11452,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215949,32573.00
12/15/2015 16:45,2,0.170,ALERT,212.16,299.97,59.959,1450215903,"201051344000651","219011344069620",19.84,0.50,0,299.07,345.66,3.4,1.4,0.000,309098.8,309098.8,11427,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215951,32574.00
12/15/2015 16:45,2,0.051,ALERT,211.93,299.37,59.959,1450215903,"274151322000088","219011344069620",21.37,3.00,0,298.17,353.77,1.1,0.0,0.000,567439.9,567439.9,652,0,0,0,L,1151911521,0,121.78,122.23,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215953,32575.00
12/15/2015 16:45,2,0.006,ALERT,212.61,299.07,59.954,1450215903,"274151322000068","219011344069620",42.14,3.70,0,297.87,414.79,0.0,0.0,0.000,475603.8,475603.8,678,0,0,0,L,1151911521,0,121.55,122.68,0100,2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450215954,32576.00
12/15/2015 16:45,2,0.119,ACTIVE_NO_POWER,211.70,300.57,59.959,1450215903,"201051344001135","219011344069620",16.00,1.00,0,299.67,304.78,1.9,0.0,0.000,305741.8,305741.8,11419,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215955,32577.00
12/15/2015 16:45,2,0.092,ALERT,212.61,302.98,59.959,1450215903,"201051344000594","219011344069620",29.80,0.50,0,300.27,305.08,2.8,0.8,0.000,311662.6,311662.6,6770,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215957,32578.00
12/15/2015 16:45,2,0.148,ALERT,212.16,300.27,59.959,1450215903,"201051344001203","219011344069620",21.19,2.00,0,299.67,343.25,3.2,1.2,0.000,312052.9,312052.9,11431,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215959,32579.00
12/15/2015 16:45,2,0.062,ALERT,211.93,299.67,59.981,1450215903,"274151322000054","219011344069620",21.99,3.70,0,298.77,346.86,1.4,0.0,0.000,579547.8,579547.8,652,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215961,32580.00
12/15/2015 16:45,2,0.070,ALERT,213.06,302.07,59.959,1450215903,"201051344000867","219011344069620",29.50,2.00,0,300.27,305.08,2.1,0.2,0.000,300773.5,300773.5,6765,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215963,32581.00
12/15/2015 16:45,2,0.203,ALERT,212.16,300.57,59.959,1450215903,"201051344001093","219011344069620",21.23,3.00,0,299.67,342.05,4.4,2.3,0.000,310167.6,310167.6,11443,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215965,32582.00
12/15/2015 16:45,2,0.012,ALERT,212.38,302.37,59.996,1450215903,"201051344000900","219011344069620",30.40,1.50,0,300.27,304.48,0.4,0.0,0.000,313795.5,313795.5,6772,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1450215967,32583.00
12/15/2015 16:45,2,0.000,ALERT,212.83,301.77,59.970,1450215903,"201051344000648","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,307577.5,307577.5,6768,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215969,32584.00
12/15/2015 16:45,2,0.000,ALERT,212.83,302.98,59.922,1450215903,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,315162.2,315162.2,6765,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215970,32585.00
12/15/2015 16:45,2,0.000,ALERT,212.83,302.68,59.986,1450215903,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,310471.3,310471.3,6772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450215972,32586.00
12/15/2015 16:45,2,0.000,ALERT,212.83,302.37,59.965,1450215903,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,306025.9,306025.9,6775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1450215974,32587.00
12/15/2015 16:45,2,0.096,ALERT,213.29,302.98,59.965,1450215903,"201051344000576","219011344069620",28.07,1.00,0,301.17,305.08,2.8,0.7,0.000,308042.6,308042.6,6771,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215976,32588.00
12/15/2015 16:45,2,0.076,ALERT,211.70,298.77,59.986,1450215903,"274151322000087","219011344069620",20.93,4.00,0,297.57,355.58,1.6,0.0,0.000,555020.0,555020.0,655,0,0,0,L,1151911521,0,121.55,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450215978,32589.00
12/15/2015 16:45,2,0.000,ALERT,212.83,303.28,59.959,1450215903,"201051344000868","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,300286.8,300286.8,6774,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450215979,32590.00
12/15/2015 17:00,2,0.000,ALERT,213.06,302.37,59.986,1450216803,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,308769.2,308769.2,6775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216805,32591.00
12/15/2015 17:00,2,0.018,ALERT,211.70,299.97,59.986,1450216803,"274151322000085","219011344069620",27.85,2.50,0,297.57,301.77,0.0,0.0,0.000,582273.6,582273.6,654,0,0,0,L,1151911521,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1450216807,32592.00
12/15/2015 17:00,2,0.000,ALERT,213.06,302.07,60.034,1450216803,"201051344000633","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,301620.4,301620.4,6777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450216809,32593.00
12/15/2015 17:00,2,0.000,ALERT,212.83,302.37,59.996,1450216803,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,302553.0,302553.0,6789,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216811,32594.00
12/15/2015 17:00,2,0.059,ALERT,211.70,300.57,60.012,1450216803,"201051344000646","219011344069620",28.69,0.50,0,297.87,302.37,1.7,0.0,0.000,307533.5,307533.5,11422,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1450216813,32595.00
12/15/2015 17:00,2,0.041,ALERT,211.25,299.67,59.996,1450216803,"274151322000052","219011344069620",28.27,2.00,0,296.96,302.07,0.0,0.0,0.000,589817.5,589817.5,654,0,0,0,L,1151911521,0,120.65,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1450216815,32596.00
12/15/2015 17:00,2,0.059,ALERT,211.93,300.57,60.002,1450216803,"201051344000585","219011344069620",28.47,1.00,0,297.87,302.37,1.7,0.0,0.000,312136.9,312136.9,11428,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216816,32597.00
12/15/2015 17:00,2,0.070,ALERT,211.93,300.57,60.002,1450216803,"201051344001230","219011344069620",28.75,1.00,0,298.47,302.68,2.1,0.1,0.000,310661.7,310661.7,11459,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1450216819,32598.00
12/15/2015 17:00,2,0.082,ALERT,212.38,301.17,60.007,1450216803,"201051344000582","219011344069620",25.58,1.00,0,299.07,302.98,2.1,0.1,0.000,305440.3,305440.3,11421,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1450216821,32599.00
12/15/2015 17:00,2,0.100,ALERT,211.48,300.27,60.049,1450216803,"201051344000955","219011344069620",29.28,1.00,0,298.17,301.77,3.0,1.0,0.000,314308.7,314308.7,11423,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1450216823,32600.00
12/15/2015 17:00,2,0.000,ALERT,211.25,299.07,60.002,1450216803,"274151322000094","219011344069620",0.00,1.50,0,296.96,400.96,0.0,0.0,0.000,475710.7,475710.7,679,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216824,32601.00
12/15/2015 17:00,2,0.000,ALERT,212.38,302.98,60.012,1450216803,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,316171.1,316171.1,6772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216826,32602.00
12/15/2015 17:00,2,0.111,ALERT,211.48,300.27,60.007,1450216803,"201051344000890","219011344069620",29.30,1.50,0,299.07,302.98,3.4,1.3,0.000,312908.9,312908.9,11433,0,0,0,L,1122011218,0,121.78,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1450216828,32603.00
12/15/2015 17:00,2,0.102,ALERT,211.93,300.27,60.012,1450216803,"201051344000438","219011344069620",29.14,0.50,0,298.47,302.37,3.0,1.0,0.000,314604.2,314604.2,11425,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1450216830,32604.00
12/15/2015 17:00,2,0.139,ALERT,212.16,299.67,60.012,1450216803,"201051344000417","219011344069620",28.82,1.00,0,297.87,301.77,4.1,2.0,0.000,308775.0,308775.0,11433,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1450216832,32605.00
12/15/2015 17:00,2,0.021,ALERT,211.70,299.97,60.002,1450216803,"274151322000083","219011344069620",27.61,2.00,0,297.57,302.07,0.0,0.0,0.000,584304.8,584304.8,655,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216833,32606.00
12/15/2015 17:00,2,0.018,ALERT,211.93,299.67,60.044,1450216803,"274151322000076","219011344069620",28.73,2.00,0,297.57,302.07,0.0,0.0,0.000,620591.1,620591.1,654,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1450216835,32607.00
12/15/2015 17:00,2,0.000,ALERT,212.61,303.28,60.012,1450216803,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,300286.8,300286.8,6776,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216837,32608.00
12/15/2015 17:00,2,0.014,ALERT,211.25,300.87,59.975,1450216803,"274151322000095","219011344069620",27.87,1.50,0,298.47,302.37,0.0,0.0,0.000,613550.8,613550.8,653,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1450216839,32609.00
12/15/2015 17:00,2,0.000,ALERT,212.38,302.37,59.970,1450216803,"201051344000988","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,300643.6,300643.6,6775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216841,32610.00
12/15/2015 17:00,2,0.078,ALERT,211.48,299.67,60.007,1450216803,"201051344001025","219011344069620",26.26,0.50,0,297.87,302.68,2.0,0.1,0.000,312654.7,312654.7,11427,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1450216843,32611.00
12/15/2015 17:00,2,0.000,ALERT,212.38,302.68,59.986,1450216803,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,310481.8,310481.8,6779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450216845,32612.00
12/15/2015 17:00,2,0.000,ALERT,213.06,302.37,60.012,1450216803,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,307381.9,307381.9,6782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216847,32613.00
12/15/2015 17:00,2,0.072,ALERT,212.16,300.27,60.012,1450216803,"201051344000685","219011344069620",28.71,1.00,0,298.47,302.07,2.1,0.1,0.000,314267.6,314267.6,11437,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216848,32614.00
12/15/2015 17:00,2,0.059,ALERT,211.70,299.37,59.991,1450216803,"201051344000917","219011344069620",28.69,2.50,0,296.96,301.77,1.8,0.0,0.000,311967.9,311967.9,11449,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1450216850,32615.00
12/15/2015 17:00,2,0.059,ALERT,211.93,299.97,60.012,1450216803,"201051344001145","219011344069620",29.16,1.00,0,298.77,302.68,1.8,0.0,0.000,315061.1,315061.1,11454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1450216852,32616.00
12/15/2015 17:00,2,0.090,ALERT,211.70,299.67,59.975,1450216803,"201051344000651","219011344069620",28.55,0.00,0,297.87,301.77,2.6,0.6,0.000,309098.9,309098.9,11429,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216854,32617.00
12/15/2015 17:00,2,0.008,ALERT,211.25,299.67,59.986,1450216803,"274151322000088","219011344069620",25.05,2.50,0,296.96,301.47,0.0,0.0,0.000,567439.9,567439.9,654,0,0,0,L,1151911521,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216856,32618.00
12/15/2015 17:00,2,0.000,ALERT,211.93,298.77,60.007,1450216803,"274151322000068","219011344069620",0.00,2.50,0,296.96,403.07,0.0,0.0,0.000,475603.8,475603.8,680,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216858,32619.00
12/15/2015 17:00,2,0.059,ALERT,211.25,300.27,60.018,1450216803,"201051344001135","219011344069620",28.78,0.50,0,298.77,302.68,1.8,0.0,0.000,305741.8,305741.8,11420,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216859,32620.00
12/15/2015 17:00,2,0.000,ALERT,212.38,303.28,60.012,1450216803,"201051344000594","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,311662.7,311662.7,6772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1450216861,32621.00
12/15/2015 17:00,2,0.064,ALERT,211.70,299.97,60.028,1450216803,"201051344001203","219011344069620",28.43,1.00,0,298.47,303.58,1.9,0.0,0.000,312053.0,312053.0,11433,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1450216863,32622.00
12/15/2015 17:00,2,0.016,ALERT,211.25,299.97,60.007,1450216803,"274151322000054","219011344069620",27.27,3.00,0,297.57,302.07,0.0,0.0,0.000,579547.8,579547.8,654,0,0,0,L,1151911521,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1450216865,32623.00
12/15/2015 17:00,2,0.000,ALERT,213.06,302.37,60.007,1450216803,"201051344000867","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,300773.5,300773.5,6767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1450216867,32624.00
12/15/2015 17:00,2,0.131,ALERT,211.48,299.67,60.007,1450216803,"201051344001093","219011344069620",28.25,2.50,0,298.17,302.07,3.8,1.7,0.000,310168.1,310168.1,11445,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1450216869,32625.00
12/15/2015 17:00,2,0.000,ALERT,212.61,302.98,60.039,1450216803,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,313795.5,313795.5,6774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216870,32626.00
12/15/2015 17:00,2,0.000,ALERT,212.83,302.07,60.039,1450216803,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,307577.5,307577.5,6770,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450216872,32627.00
12/15/2015 17:00,2,0.000,ALERT,212.61,302.98,60.012,1450216803,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,315162.2,315162.2,6767,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216874,32628.00
12/15/2015 17:00,2,0.000,ALERT,212.61,302.68,60.007,1450216803,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,310471.3,310471.3,6774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216876,32629.00
12/15/2015 17:00,2,0.000,ALERT,212.61,302.37,60.007,1450216803,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,306025.9,306025.9,6777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450216878,32630.00
12/15/2015 17:00,2,0.000,ALERT,213.29,303.28,60.007,1450216803,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,308042.6,308042.6,6773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1450216879,32631.00
12/15/2015 17:00,2,0.033,ALERT,211.48,298.47,60.034,1450216803,"274151322000087","219011344069620",25.49,3.30,0,296.36,300.87,0.0,0.0,0.000,555020.0,555020.0,657,0,0,0,L,1151911521,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450216881,32632.00
12/15/2015 17:15,2,0.000,ALERT,212.61,301.77,59.954,1450217704,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,308769.2,308769.2,6777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217706,32633.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.77,59.907,1450217704,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,582273.6,582273.6,656,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1450217708,32634.00
12/15/2015 17:15,2,0.000,ALERT,212.61,301.47,59.954,1450217704,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,301620.4,301620.4,6779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217710,32635.00
12/15/2015 17:15,2,0.000,ALERT,212.16,301.47,59.965,1450217704,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,302553.0,302553.0,6791,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217711,32636.00
12/15/2015 17:15,2,0.000,ALERT,211.03,299.07,59.959,1450217704,"201051344000646","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,307533.5,307533.5,11424,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1450217713,32637.00
12/15/2015 17:15,2,0.000,ALERT,210.80,299.37,59.938,1450217704,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,589817.5,589817.5,656,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1450217715,32638.00
12/15/2015 17:15,2,0.000,ALERT,211.25,299.37,59.954,1450217704,"201051344000585","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,312136.9,312136.9,11430,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450217717,32639.00
12/15/2015 17:15,2,0.000,ALERT,211.03,299.37,59.986,1450217704,"201051344001230","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,310661.7,310661.7,11461,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450217718,32640.00
12/15/2015 17:15,2,0.000,ALERT,211.70,299.97,59.922,1450217704,"201051344000582","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,305440.4,305440.4,11423,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1450217720,32641.00
12/15/2015 17:15,2,0.000,ALERT,210.80,299.37,59.970,1450217704,"201051344000955","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,314308.8,314308.8,11425,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450217722,32642.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.17,59.944,1450217704,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,475710.7,475710.7,681,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217724,32643.00
12/15/2015 17:15,2,0.000,ALERT,211.93,301.77,59.954,1450217704,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,316171.1,316171.1,6774,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217726,32644.00
