ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 17:15,2,0.000,ALERT,211.03,299.67,59.949,1450217704,"201051344000890","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,312908.9,312908.9,11435,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450217728,32645.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.77,59.954,1450217704,"201051344000438","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,314604.3,314604.3,11427,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450217729,32646.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.47,59.975,1450217704,"201051344000417","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,308775.1,308775.1,11435,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1450217731,32647.00
12/15/2015 17:15,2,0.000,ALERT,211.03,298.77,59.954,1450217704,"274151322000083","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,584304.8,584304.8,657,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450217733,32648.00
12/15/2015 17:15,2,0.000,ALERT,211.48,298.47,59.949,1450217704,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,620591.1,620591.1,656,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450217735,32649.00
12/15/2015 17:15,2,0.000,ALERT,211.70,301.77,59.954,1450217704,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,300286.8,300286.8,6778,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450217737,32650.00
12/15/2015 17:15,2,0.000,ALERT,211.03,299.67,59.981,1450217704,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,613550.8,613550.8,655,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450217739,32651.00
12/15/2015 17:15,2,0.000,ALERT,211.70,300.87,59.938,1450217704,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,300643.6,300643.6,6777,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217740,32652.00
12/15/2015 17:15,2,0.000,ALERT,210.80,298.47,59.959,1450217704,"201051344001025","219011344069620",0.00,0.00,0,296.96,304.18,0.0,0.0,0.000,312654.7,312654.7,11429,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1450217742,32653.00
12/15/2015 17:15,2,0.000,ALERT,211.48,300.87,59.949,1450217704,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,310481.8,310481.8,6781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217744,32654.00
12/15/2015 17:15,2,0.000,ALERT,212.38,300.87,59.954,1450217704,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,307381.9,307381.9,6784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217746,32655.00
12/15/2015 17:15,2,0.000,ALERT,211.48,299.07,59.954,1450217704,"201051344000685","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,314267.6,314267.6,11439,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1450217748,32656.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.77,59.959,1450217704,"201051344000917","219011344069620",0.00,2.00,0,296.36,303.28,0.0,0.0,0.000,311967.9,311967.9,11451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1450217749,32657.00
12/15/2015 17:15,2,0.000,ALERT,211.25,299.37,59.959,1450217704,"201051344001145","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,315061.1,315061.1,11456,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1450217751,32658.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.47,59.938,1450217704,"201051344000651","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,309099.0,309099.0,11431,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1450217753,32659.00
12/15/2015 17:15,2,0.000,ALERT,210.57,298.47,59.991,1450217704,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,567439.9,567439.9,656,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450217755,32660.00
12/15/2015 17:15,2,0.000,ALERT,211.48,297.87,59.944,1450217704,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,475603.8,475603.8,682,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217757,32661.00
12/15/2015 17:15,2,0.000,ALERT,210.80,299.37,59.959,1450217704,"201051344001135","219011344069620",0.00,0.00,0,297.87,304.48,0.0,0.0,0.000,305741.8,305741.8,11422,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450217758,32662.00
12/15/2015 17:15,2,0.000,ALERT,211.70,302.07,59.954,1450217704,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,311662.7,311662.7,6774,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217760,32663.00
12/15/2015 17:15,2,0.000,ALERT,211.25,298.77,59.944,1450217704,"201051344001203","219011344069620",0.00,0.50,0,297.57,305.38,0.0,0.0,0.000,312053.0,312053.0,11435,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1450217762,32664.00
12/15/2015 17:15,2,0.000,ALERT,210.80,299.37,59.954,1450217704,"274151322000054","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,579547.8,579547.8,656,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1450217764,32665.00
12/15/2015 17:15,2,0.000,ALERT,212.16,300.57,59.949,1450217704,"201051344000867","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,300773.5,300773.5,6769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450217766,32666.00
12/15/2015 17:15,2,0.000,ALERT,211.03,299.07,59.949,1450217704,"201051344001093","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,310168.2,310168.2,11447,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450217767,32667.00
12/15/2015 17:15,2,0.000,ALERT,211.93,301.47,59.907,1450217704,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,313795.5,313795.5,6776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217769,32668.00
12/15/2015 17:15,2,0.000,ALERT,211.93,300.27,59.938,1450217704,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,307577.5,307577.5,6772,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217771,32669.00
12/15/2015 17:15,2,0.000,ALERT,211.93,301.77,59.907,1450217704,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,315162.2,315162.2,6769,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450217773,32670.00
12/15/2015 17:15,2,0.000,ALERT,211.93,301.47,59.933,1450217704,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,310471.3,310471.3,6776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217775,32671.00
12/15/2015 17:15,2,0.000,ALERT,211.93,301.17,59.933,1450217704,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,306025.9,306025.9,6779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450217777,32672.00
12/15/2015 17:15,2,0.000,ALERT,212.61,302.07,59.949,1450217704,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,308042.6,308042.6,6775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217778,32673.00
12/15/2015 17:15,2,0.000,ALERT,211.03,297.87,59.986,1450217704,"274151322000087","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,555020.0,555020.0,659,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450217780,32674.00
12/15/2015 17:30,2,0.000,ALERT,211.70,300.57,59.970,1450218604,"201051344000645","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,308769.2,308769.2,6779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218606,32675.00
12/15/2015 17:30,2,0.000,ALERT,210.35,297.57,59.981,1450218604,"274151322000085","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,582273.6,582273.6,658,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218608,32676.00
12/15/2015 17:30,2,0.000,ALERT,211.93,299.97,59.975,1450218604,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,301620.4,301620.4,6781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218610,32677.00
12/15/2015 17:30,2,0.000,ALERT,211.25,300.27,59.970,1450218604,"201051344000469","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,302553.0,302553.0,6793,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218611,32678.00
12/15/2015 17:30,2,0.000,ALERT,210.12,298.47,59.981,1450218604,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,307533.5,307533.5,11426,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218613,32679.00
12/15/2015 17:30,2,0.000,ALERT,209.90,298.17,59.970,1450218604,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,589817.5,589817.5,658,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218615,32680.00
12/15/2015 17:30,2,0.000,ALERT,210.35,298.47,59.991,1450218604,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,312136.9,312136.9,11432,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218617,32681.00
12/15/2015 17:30,2,0.000,ALERT,210.35,298.77,59.970,1450218604,"201051344001230","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,310661.7,310661.7,11463,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218619,32682.00
12/15/2015 17:30,2,0.000,ALERT,210.57,298.77,59.965,1450218604,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,305440.4,305440.4,11425,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218621,32683.00
12/15/2015 17:30,2,0.000,ALERT,209.90,298.17,60.018,1450218604,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,314308.8,314308.8,11427,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218622,32684.00
12/15/2015 17:30,2,0.000,ALERT,210.35,297.57,59.970,1450218604,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,475710.7,475710.7,683,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218624,32685.00
12/15/2015 17:30,2,0.000,ALERT,211.25,301.77,59.970,1450218604,"201051344000579","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,316171.1,316171.1,6776,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218626,32686.00
12/15/2015 17:30,2,0.000,ALERT,210.12,298.47,59.944,1450218604,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,312908.9,312908.9,11437,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218628,32687.00
12/15/2015 17:30,2,0.000,ALERT,210.57,298.47,59.981,1450218604,"201051344000438","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,314604.3,314604.3,11429,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218630,32688.00
12/15/2015 17:30,2,0.000,ALERT,210.57,297.57,59.970,1450218604,"201051344000417","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,308775.1,308775.1,11437,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218632,32689.00
12/15/2015 17:30,2,0.000,ALERT,210.57,298.77,59.975,1450218604,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,584304.8,584304.8,659,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218633,32690.00
12/15/2015 17:30,2,0.000,ALERT,211.03,297.87,59.981,1450218604,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,620591.1,620591.1,658,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218635,32691.00
12/15/2015 17:30,2,0.000,ALERT,211.25,301.47,59.975,1450218604,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,300286.8,300286.8,6780,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218637,32692.00
12/15/2015 17:30,2,0.000,ALERT,210.12,298.77,59.975,1450218604,"274151322000095","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,613550.8,613550.8,657,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218639,32693.00
12/15/2015 17:30,2,0.000,ALERT,211.03,300.27,59.975,1450218604,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,300643.6,300643.6,6779,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218641,32694.00
12/15/2015 17:30,2,0.000,ALERT,210.12,297.57,59.965,1450218604,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,312654.7,312654.7,11431,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218643,32695.00
12/15/2015 17:30,2,0.000,ALERT,211.25,300.57,59.970,1450218604,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,310481.8,310481.8,6783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218644,32696.00
12/15/2015 17:30,2,0.000,ALERT,211.70,300.57,59.986,1450218604,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,307381.9,307381.9,6786,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218646,32697.00
12/15/2015 17:30,2,0.000,ALERT,210.57,298.17,59.981,1450218604,"201051344000685","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,314267.6,314267.6,11441,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218648,32698.00
12/15/2015 17:30,2,0.000,ALERT,210.57,297.87,59.970,1450218604,"201051344000917","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,311967.9,311967.9,11453,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218650,32699.00
12/15/2015 17:30,2,0.000,ALERT,210.57,298.47,59.965,1450218604,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,315061.1,315061.1,11458,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218651,32700.00
12/15/2015 17:30,2,0.000,ALERT,210.35,297.57,59.959,1450218604,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,309099.0,309099.0,11433,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218653,32701.00
12/15/2015 17:30,2,0.000,ALERT,210.12,297.57,59.933,1450218604,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,567439.9,567439.9,658,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218655,32702.00
12/15/2015 17:30,2,0.000,ALERT,210.80,296.96,59.981,1450218604,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,475603.8,475603.8,684,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218657,32703.00
12/15/2015 17:30,2,0.000,ALERT,209.90,298.17,59.981,1450218604,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,305741.8,305741.8,11424,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218659,32704.00
12/15/2015 17:30,2,0.000,ALERT,210.80,300.57,59.965,1450218604,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,311662.7,311662.7,6776,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218660,32705.00
12/15/2015 17:30,2,0.000,ALERT,210.35,297.87,59.965,1450218604,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,312053.0,312053.0,11437,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218662,32706.00
12/15/2015 17:30,2,0.000,ALERT,210.12,297.87,59.954,1450218604,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,579547.8,579547.8,658,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218664,32707.00
12/15/2015 17:30,2,0.000,ALERT,211.48,299.67,59.922,1450218604,"201051344000867","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,300773.5,300773.5,6771,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218666,32708.00
12/15/2015 17:30,2,0.000,ALERT,210.35,298.17,59.907,1450218604,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,310168.2,310168.2,11449,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218668,32709.00
12/15/2015 17:30,2,0.000,ALERT,210.80,300.27,59.954,1450218604,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,313795.5,313795.5,6778,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218670,32710.00
12/15/2015 17:30,2,0.000,ALERT,211.48,299.97,59.959,1450218604,"201051344000648","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,307577.5,307577.5,6774,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218672,32711.00
12/15/2015 17:30,2,0.000,ALERT,211.25,301.17,59.954,1450218604,"201051344000569","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,315162.2,315162.2,6771,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218673,32712.00
12/15/2015 17:30,2,0.000,ALERT,211.25,300.87,59.954,1450218604,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,310471.3,310471.3,6778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218675,32713.00
12/15/2015 17:30,2,0.000,ALERT,211.48,300.87,59.959,1450218604,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,306025.9,306025.9,6781,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218677,32714.00
12/15/2015 17:30,2,0.000,ALERT,211.70,301.17,59.965,1450218604,"201051344000576","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,308042.6,308042.6,6777,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450218679,32715.00
12/15/2015 17:30,2,0.000,ALERT,210.12,296.36,59.991,1450218604,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,555020.0,555020.0,661,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450218681,32716.00
12/15/2015 17:45,2,0.000,ALERT,211.70,299.97,60.002,1450219504,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,308769.2,308769.2,6781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219506,32717.00
12/15/2015 17:45,2,0.000,ALERT,210.35,297.26,59.933,1450219504,"274151322000085","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,582273.6,582273.6,660,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219507,32718.00
12/15/2015 17:45,2,0.000,ALERT,211.93,299.97,59.970,1450219504,"201051344000633","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,301620.4,301620.4,6783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219509,32719.00
12/15/2015 17:45,2,0.000,ALERT,211.48,300.27,59.970,1450219504,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,302553.0,302553.0,6795,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219511,32720.00
12/15/2015 17:45,2,0.000,ALERT,209.90,298.17,59.949,1450219504,"201051344000646","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,307533.5,307533.5,11428,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219513,32721.00
12/15/2015 17:45,2,0.000,ALERT,209.90,297.57,60.007,1450219504,"274151322000052","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,589817.5,589817.5,660,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219514,32722.00
12/15/2015 17:45,2,0.000,ALERT,210.35,298.47,59.922,1450219504,"201051344000585","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,312136.9,312136.9,11434,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219516,32723.00
12/15/2015 17:45,2,0.000,ALERT,210.12,298.77,59.965,1450219504,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,310661.7,310661.7,11465,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219518,32724.00
12/15/2015 17:45,2,0.000,ALERT,210.80,299.07,59.959,1450219504,"201051344000582","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,305440.4,305440.4,11427,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219520,32725.00
12/15/2015 17:45,2,0.000,ALERT,209.90,297.87,59.959,1450219504,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,314308.8,314308.8,11429,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219522,32726.00
12/15/2015 17:45,2,0.000,ALERT,210.12,296.06,59.970,1450219504,"274151322000094","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,475710.7,475710.7,685,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219524,32727.00
12/15/2015 17:45,2,0.000,ALERT,211.25,300.87,59.954,1450219504,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,316171.1,316171.1,6778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219525,32728.00
12/15/2015 17:45,2,0.000,ALERT,210.12,298.47,59.965,1450219504,"201051344000890","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,312908.9,312908.9,11439,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219527,32729.00
12/15/2015 17:45,2,0.000,ALERT,210.35,298.17,59.965,1450219504,"201051344000438","219011344069620",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,314604.3,314604.3,11431,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219529,32730.00
12/15/2015 17:45,2,0.000,ALERT,210.57,297.57,59.986,1450219504,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,308775.1,308775.1,11439,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219531,32731.00
12/15/2015 17:45,2,0.000,ALERT,210.35,297.26,59.938,1450219504,"274151322000083","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,584304.8,584304.8,661,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219533,32732.00
12/15/2015 17:45,2,0.000,ALERT,210.80,296.96,59.944,1450219504,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,620591.1,620591.1,660,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219534,32733.00
12/15/2015 17:45,2,0.000,ALERT,211.48,301.17,59.986,1450219504,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,300286.8,300286.8,6782,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219536,32734.00
12/15/2015 17:45,2,0.000,ALERT,210.35,297.87,59.965,1450219504,"274151322000095","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,613550.8,613550.8,659,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219538,32735.00
12/15/2015 17:45,2,0.000,ALERT,211.25,299.97,60.002,1450219504,"201051344000988","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,300643.6,300643.6,6781,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219540,32736.00
12/15/2015 17:45,2,0.000,ALERT,210.12,297.26,60.012,1450219504,"201051344001025","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,312654.7,312654.7,11433,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219542,32737.00
12/15/2015 17:45,2,0.000,ALERT,211.03,299.97,59.965,1450219504,"201051344000458","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,310481.8,310481.8,6785,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219544,32738.00
12/15/2015 17:45,2,0.000,ALERT,211.93,300.27,59.970,1450219504,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,307381.9,307381.9,6788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219545,32739.00
12/15/2015 17:45,2,0.000,ALERT,210.57,298.17,59.970,1450219504,"201051344000685","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,314267.6,314267.6,11443,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219547,32740.00
12/15/2015 17:45,2,0.000,ALERT,210.35,297.57,59.933,1450219504,"201051344000917","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,311967.9,311967.9,11455,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219549,32741.00
12/15/2015 17:45,2,0.000,ALERT,210.57,298.47,60.002,1450219504,"201051344001145","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,315061.1,315061.1,11460,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219551,32742.00
12/15/2015 17:45,2,0.000,ALERT,210.35,297.57,59.970,1450219504,"201051344000651","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,309099.0,309099.0,11435,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219552,32743.00
12/15/2015 17:45,2,0.000,ALERT,209.90,296.36,59.975,1450219504,"274151322000088","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,567439.9,567439.9,660,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219554,32744.00
12/15/2015 17:45,2,0.000,ALERT,210.80,295.76,59.996,1450219504,"274151322000068","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,475603.8,475603.8,686,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219556,32745.00
12/15/2015 17:45,2,0.000,ALERT,209.90,298.17,59.981,1450219504,"201051344001135","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,305741.8,305741.8,11426,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219558,32746.00
12/15/2015 17:45,2,0.000,ALERT,211.03,301.17,59.970,1450219504,"201051344000594","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,311662.7,311662.7,6778,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219560,32747.00
12/15/2015 17:45,2,0.000,ALERT,210.35,297.87,59.975,1450219504,"201051344001203","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,312053.0,312053.0,11439,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219562,32748.00
12/15/2015 17:45,2,0.000,ALERT,209.90,297.26,59.975,1450219504,"274151322000054","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,579547.8,579547.8,660,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219563,32749.00
12/15/2015 17:45,2,0.000,ALERT,211.48,299.97,59.996,1450219504,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,300773.5,300773.5,6773,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219565,32750.00
12/15/2015 17:45,2,0.000,ALERT,210.35,298.17,59.986,1450219504,"201051344001093","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,310168.2,310168.2,11451,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219567,32751.00
12/15/2015 17:45,2,0.000,ALERT,211.25,300.27,59.970,1450219504,"201051344000900","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,313795.5,313795.5,6780,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219569,32752.00
12/15/2015 17:45,2,0.000,ALERT,211.48,299.67,59.970,1450219504,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,307577.5,307577.5,6776,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450219571,32753.00
12/15/2015 17:45,2,0.000,ALERT,211.48,300.87,59.949,1450219504,"201051344000569","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315162.2,315162.2,6773,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219573,32754.00
12/15/2015 17:45,2,0.000,ALERT,211.25,300.57,60.002,1450219504,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,310471.3,310471.3,6780,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219574,32755.00
12/15/2015 17:45,2,0.000,ALERT,211.48,300.27,60.012,1450219504,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,306025.9,306025.9,6783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219576,32756.00
12/15/2015 17:45,2,0.000,ALERT,211.93,300.87,60.007,1450219504,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308042.6,308042.6,6779,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219578,32757.00
12/15/2015 17:45,2,0.000,ALERT,210.35,296.06,59.965,1450219504,"274151322000087","219011344069620",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,555020.0,555020.0,663,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450219580,32758.00
12/15/2015 18:00,2,0.000,ALERT,211.93,300.57,59.965,1450220404,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,308769.2,308769.2,6783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220406,32759.00
12/15/2015 18:00,2,0.000,ALERT,210.57,297.26,59.959,1450220404,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,582273.6,582273.6,662,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220408,32760.00
12/15/2015 18:00,2,0.000,ALERT,212.16,300.27,59.965,1450220404,"201051344000633","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,301620.4,301620.4,6785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220410,32761.00
12/15/2015 18:00,2,0.000,ALERT,211.48,300.27,59.949,1450220404,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,302553.0,302553.0,6797,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220412,32762.00
12/15/2015 18:00,2,0.000,ALERT,210.57,299.07,59.928,1450220404,"201051344000646","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,307533.5,307533.5,11430,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220414,32763.00
12/15/2015 18:00,2,0.000,ALERT,210.12,297.57,59.959,1450220404,"274151322000052","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,589817.5,589817.5,662,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220415,32764.00
12/15/2015 18:00,2,0.000,ALERT,210.80,299.37,59.954,1450220404,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,312136.9,312136.9,11436,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220417,32765.00
12/15/2015 18:00,2,0.000,ALERT,210.80,299.37,59.922,1450220404,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,310661.7,310661.7,11467,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220419,32766.00
12/15/2015 18:00,2,0.000,ALERT,211.25,300.27,60.002,1450220404,"201051344000582","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,305440.4,305440.4,11429,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220421,32767.00
12/15/2015 18:00,2,0.000,ALERT,210.35,299.07,59.954,1450220404,"201051344000955","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,314308.8,314308.8,11431,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220422,32768.00
12/15/2015 18:00,2,0.000,ALERT,210.35,296.66,59.959,1450220404,"274151322000094","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,475710.7,475710.7,687,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220424,32769.00
12/15/2015 18:00,2,0.000,ALERT,211.25,301.17,59.954,1450220404,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316171.1,316171.1,6780,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220426,32770.00
12/15/2015 18:00,2,0.000,ALERT,210.57,299.07,59.938,1450220404,"201051344000890","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,312908.9,312908.9,11441,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220428,32771.00
12/15/2015 18:00,2,0.000,ALERT,211.03,298.77,59.944,1450220404,"201051344000438","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,314604.3,314604.3,11433,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220430,32772.00
12/15/2015 18:00,2,0.000,ALERT,211.03,298.17,59.959,1450220404,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,308775.1,308775.1,11441,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220431,32773.00
12/15/2015 18:00,2,0.000,ALERT,210.57,298.47,60.002,1450220404,"274151322000083","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,584304.8,584304.8,663,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220433,32774.00
12/15/2015 18:00,2,0.000,ALERT,211.03,297.57,60.007,1450220404,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,620591.1,620591.1,662,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220435,32775.00
12/15/2015 18:00,2,0.000,ALERT,211.25,300.87,59.965,1450220404,"201051344000868","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,300286.8,300286.8,6784,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220437,32776.00
12/15/2015 18:00,2,0.000,ALERT,210.57,298.77,59.970,1450220404,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,613550.8,613550.8,661,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220439,32777.00
12/15/2015 18:00,2,0.000,ALERT,211.25,299.97,59.965,1450220404,"201051344000988","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,300643.6,300643.6,6783,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220441,32778.00
12/15/2015 18:00,2,0.000,ALERT,210.57,298.17,59.917,1450220404,"201051344001025","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,312654.7,312654.7,11435,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220443,32779.00
12/15/2015 18:00,2,0.000,ALERT,211.25,300.27,59.954,1450220404,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,310481.8,310481.8,6787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220444,32780.00
12/15/2015 18:00,2,0.000,ALERT,211.93,300.27,59.991,1450220404,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,307381.9,307381.9,6790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220446,32781.00
12/15/2015 18:00,2,0.000,ALERT,211.25,299.07,59.949,1450220404,"201051344000685","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,314267.6,314267.6,11445,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220448,32782.00
12/15/2015 18:00,2,0.000,ALERT,211.03,298.77,59.954,1450220404,"201051344000917","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,311967.9,311967.9,11457,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220450,32783.00
12/15/2015 18:00,2,0.000,ALERT,211.25,299.37,59.975,1450220404,"201051344001145","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,315061.1,315061.1,11462,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220452,32784.00
12/15/2015 18:00,2,0.000,ALERT,211.03,298.77,59.996,1450220404,"201051344000651","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,309099.0,309099.0,11437,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220453,32785.00
12/15/2015 18:00,2,0.000,ALERT,210.12,297.87,59.975,1450220404,"274151322000088","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,567439.9,567439.9,662,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220455,32786.00
12/15/2015 18:00,2,0.000,ALERT,211.03,296.96,59.944,1450220404,"274151322000068","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,475603.8,475603.8,688,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220457,32787.00
12/15/2015 18:00,2,0.000,ALERT,210.80,299.37,59.970,1450220404,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,305741.8,305741.8,11428,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220459,32788.00
12/15/2015 18:00,2,0.000,ALERT,211.25,301.17,59.970,1450220404,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,311662.7,311662.7,6780,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220461,32789.00
12/15/2015 18:00,2,0.000,ALERT,210.80,298.77,59.965,1450220404,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,312053.0,312053.0,11441,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220462,32790.00
