ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 18:00,2,0.000,ALERT,210.35,298.17,59.965,1450220404,"274151322000054","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,579547.8,579547.8,662,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450220464,32791.00
12/15/2015 18:00,2,0.000,ALERT,211.93,300.57,59.975,1450220404,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,300773.5,300773.5,6775,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220466,32792.00
12/15/2015 18:00,2,0.000,ALERT,211.03,299.07,59.933,1450220404,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,310168.2,310168.2,11453,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220468,32793.00
12/15/2015 18:00,2,0.000,ALERT,211.48,300.57,59.965,1450220404,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,313795.5,313795.5,6782,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220470,32794.00
12/15/2015 18:00,2,0.000,ALERT,211.93,300.27,60.012,1450220404,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,307577.5,307577.5,6778,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220472,32795.00
12/15/2015 18:00,2,0.000,ALERT,211.70,301.47,59.981,1450220404,"201051344000569","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315162.2,315162.2,6775,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220474,32796.00
12/15/2015 18:00,2,0.000,ALERT,211.70,300.87,59.975,1450220404,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,310471.3,310471.3,6782,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220476,32797.00
12/15/2015 18:00,2,0.000,ALERT,211.70,300.87,59.991,1450220404,"201051344001158","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,306025.9,306025.9,6785,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220477,32798.00
12/15/2015 18:00,2,0.000,ALERT,212.16,301.47,59.981,1450220404,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,308042.6,308042.6,6781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220479,32799.00
12/15/2015 18:00,2,0.000,ALERT,210.80,297.57,59.970,1450220404,"274151322000087","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,555020.0,555020.0,665,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450220481,32800.00
12/15/2015 18:15,2,0.000,ALERT,211.93,300.57,60.034,1450221303,"201051344000645","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,308769.2,308769.2,6785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221305,32801.00
12/15/2015 18:15,2,0.000,ALERT,210.57,297.57,60.007,1450221303,"274151322000085","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,582273.6,582273.6,664,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221307,32802.00
12/15/2015 18:15,2,0.000,ALERT,212.38,300.27,60.007,1450221303,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,301620.4,301620.4,6787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221309,32803.00
12/15/2015 18:15,2,0.000,ALERT,211.70,300.57,60.044,1450221303,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,302553.0,302553.0,6799,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221311,32804.00
12/15/2015 18:15,2,0.000,ALERT,210.57,299.07,59.965,1450221303,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,307533.5,307533.5,11432,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221313,32805.00
12/15/2015 18:15,2,0.000,ALERT,210.12,298.17,60.002,1450221303,"274151322000052","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,589817.5,589817.5,664,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221315,32806.00
12/15/2015 18:15,2,0.000,ALERT,210.80,299.37,60.007,1450221303,"201051344000585","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,312136.9,312136.9,11438,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221316,32807.00
12/15/2015 18:15,2,0.000,ALERT,210.57,299.37,59.996,1450221303,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,310661.7,310661.7,11469,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221318,32808.00
12/15/2015 18:15,2,0.000,ALERT,211.25,299.97,60.002,1450221303,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,305440.4,305440.4,11431,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221320,32809.00
12/15/2015 18:15,2,0.000,ALERT,210.35,299.07,60.007,1450221303,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,314308.8,314308.8,11433,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221322,32810.00
12/15/2015 18:15,2,0.000,ALERT,210.35,296.66,59.996,1450221303,"274151322000094","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,475710.7,475710.7,689,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221324,32811.00
12/15/2015 18:15,2,0.000,ALERT,211.48,301.17,59.996,1450221303,"201051344000579","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,316171.1,316171.1,6782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221326,32812.00
12/15/2015 18:15,2,0.000,ALERT,210.57,299.07,59.986,1450221303,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,312908.9,312908.9,11443,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221327,32813.00
12/15/2015 18:15,2,0.000,ALERT,210.57,298.77,60.012,1450221303,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,314604.3,314604.3,11435,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221329,32814.00
12/15/2015 18:15,2,0.000,ALERT,211.03,298.47,59.996,1450221303,"201051344000417","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,308775.1,308775.1,11443,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221331,32815.00
12/15/2015 18:15,2,0.000,ALERT,210.35,297.57,59.991,1450221303,"274151322000083","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,584304.8,584304.8,665,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221333,32816.00
12/15/2015 18:15,2,0.000,ALERT,211.25,297.57,59.991,1450221303,"274151322000076","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,620591.1,620591.1,664,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221334,32817.00
12/15/2015 18:15,2,0.000,ALERT,211.70,301.17,59.996,1450221303,"201051344000868","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,300286.8,300286.8,6786,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221336,32818.00
12/15/2015 18:15,2,0.000,ALERT,210.57,298.47,60.034,1450221303,"274151322000095","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,613550.8,613550.8,663,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221338,32819.00
12/15/2015 18:15,2,0.000,ALERT,211.48,300.27,59.975,1450221303,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,300643.6,300643.6,6785,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221340,32820.00
12/15/2015 18:15,2,0.000,ALERT,210.57,298.17,59.996,1450221303,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,312654.7,312654.7,11437,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221342,32821.00
12/15/2015 18:15,2,0.000,ALERT,211.48,300.27,59.996,1450221303,"201051344000458","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,310481.8,310481.8,6789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221344,32822.00
12/15/2015 18:15,2,0.000,ALERT,212.16,300.27,60.002,1450221303,"201051344000853","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,307381.9,307381.9,6792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221345,32823.00
12/15/2015 18:15,2,0.000,ALERT,211.03,299.07,59.996,1450221303,"201051344000685","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,314267.6,314267.6,11447,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221347,32824.00
12/15/2015 18:15,2,0.000,ALERT,211.03,298.47,60.039,1450221303,"201051344000917","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,311967.9,311967.9,11459,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221349,32825.00
12/15/2015 18:15,2,0.000,ALERT,211.03,299.37,59.996,1450221303,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,315061.1,315061.1,11464,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221351,32826.00
12/15/2015 18:15,2,0.000,ALERT,211.03,298.77,60.002,1450221303,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,309099.0,309099.0,11439,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221353,32827.00
12/15/2015 18:15,2,0.000,ALERT,210.12,297.26,59.991,1450221303,"274151322000088","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,567439.9,567439.9,664,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221355,32828.00
12/15/2015 18:15,2,0.000,ALERT,211.03,296.96,59.965,1450221303,"274151322000068","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,475603.8,475603.8,690,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221356,32829.00
12/15/2015 18:15,2,0.000,ALERT,210.35,299.07,60.002,1450221303,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,305741.8,305741.8,11430,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221358,32830.00
12/15/2015 18:15,2,0.000,ALERT,211.03,300.57,60.034,1450221303,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,311662.7,311662.7,6782,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221360,32831.00
12/15/2015 18:15,2,0.000,ALERT,210.80,298.47,60.007,1450221303,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,312053.0,312053.0,11443,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221362,32832.00
12/15/2015 18:15,2,0.000,ALERT,210.35,298.17,60.002,1450221303,"274151322000054","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,579547.8,579547.8,664,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221363,32833.00
12/15/2015 18:15,2,0.000,ALERT,211.70,299.97,60.002,1450221303,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,300773.5,300773.5,6777,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221365,32834.00
12/15/2015 18:15,2,0.000,ALERT,210.57,299.07,60.002,1450221303,"201051344001093","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,310168.2,310168.2,11455,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221367,32835.00
12/15/2015 18:15,2,0.000,ALERT,211.48,300.27,60.023,1450221303,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,313795.5,313795.5,6784,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221369,32836.00
12/15/2015 18:15,2,0.000,ALERT,211.93,299.67,60.007,1450221303,"201051344000648","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,307577.5,307577.5,6780,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221371,32837.00
12/15/2015 18:15,2,0.000,ALERT,211.70,300.87,60.007,1450221303,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,315162.2,315162.2,6777,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221373,32838.00
12/15/2015 18:15,2,0.000,ALERT,211.48,300.57,59.981,1450221303,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,310471.3,310471.3,6784,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450221375,32839.00
12/15/2015 18:15,2,0.000,ALERT,211.93,300.57,60.012,1450221303,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,306025.9,306025.9,6787,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221376,32840.00
12/15/2015 18:15,2,0.000,ALERT,212.16,301.17,60.028,1450221303,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,308042.6,308042.6,6783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221378,32841.00
12/15/2015 18:15,2,0.000,ALERT,210.57,296.96,60.007,1450221303,"274151322000087","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,555020.0,555020.0,667,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450221380,32842.00
12/15/2015 18:30,2,0.000,ALERT,211.93,299.97,59.975,1450222204,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,308769.2,308769.2,6787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222206,32843.00
12/15/2015 18:30,2,0.000,ALERT,210.57,298.17,59.970,1450222204,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,582273.6,582273.6,666,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222207,32844.00
12/15/2015 18:30,2,0.000,ALERT,212.16,299.67,59.970,1450222204,"201051344000633","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,301620.4,301620.4,6789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222209,32845.00
12/15/2015 18:30,2,0.000,ALERT,211.48,299.97,59.975,1450222204,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,302553.0,302553.0,6801,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222211,32846.00
12/15/2015 18:30,2,0.000,ALERT,210.35,299.07,59.975,1450222204,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,307533.5,307533.5,11434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222213,32847.00
12/15/2015 18:30,2,0.000,ALERT,210.12,297.26,60.002,1450222204,"274151322000052","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,589817.5,589817.5,666,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222215,32848.00
12/15/2015 18:30,2,0.000,ALERT,210.80,299.07,59.975,1450222204,"201051344000585","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,312136.9,312136.9,11440,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222216,32849.00
12/15/2015 18:30,2,0.000,ALERT,210.57,299.37,59.970,1450222204,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,310661.7,310661.7,11471,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222218,32850.00
12/15/2015 18:30,2,0.000,ALERT,211.03,299.97,59.965,1450222204,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,305440.4,305440.4,11433,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222220,32851.00
12/15/2015 18:30,2,0.000,ALERT,210.35,299.07,59.954,1450222204,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,314308.8,314308.8,11435,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222222,32852.00
12/15/2015 18:30,2,0.000,ALERT,210.35,297.26,59.970,1450222204,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,475710.7,475710.7,691,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222224,32853.00
12/15/2015 18:30,2,0.000,ALERT,211.25,300.27,59.944,1450222204,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,316171.1,316171.1,6784,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222225,32854.00
12/15/2015 18:30,2,0.000,ALERT,210.35,299.37,59.975,1450222204,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,312908.9,312908.9,11445,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222227,32855.00
12/15/2015 18:30,2,0.000,ALERT,210.80,299.07,60.002,1450222204,"201051344000438","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,314604.3,314604.3,11437,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222229,32856.00
12/15/2015 18:30,2,0.000,ALERT,210.80,298.17,59.959,1450222204,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,308775.1,308775.1,11445,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222231,32857.00
12/15/2015 18:30,2,0.000,ALERT,210.57,297.87,59.959,1450222204,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,584304.8,584304.8,667,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222232,32858.00
12/15/2015 18:30,2,0.000,ALERT,211.03,297.87,59.949,1450222204,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,620591.1,620591.1,666,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222234,32859.00
12/15/2015 18:30,2,0.000,ALERT,211.25,300.27,59.975,1450222204,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,300286.8,300286.8,6788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222236,32860.00
12/15/2015 18:30,2,0.000,ALERT,210.35,298.77,59.954,1450222204,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,613550.8,613550.8,665,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222238,32861.00
12/15/2015 18:30,2,0.000,ALERT,211.25,299.67,59.949,1450222204,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.68,0.0,0.0,0.000,300643.6,300643.6,6787,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222240,32862.00
12/15/2015 18:30,2,0.000,ALERT,210.35,298.17,59.959,1450222204,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,312654.7,312654.7,11439,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222242,32863.00
12/15/2015 18:30,2,0.000,ALERT,211.25,300.27,59.959,1450222204,"201051344000458","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,310481.8,310481.8,6791,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222244,32864.00
12/15/2015 18:30,2,0.000,ALERT,211.93,299.67,59.959,1450222204,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,307381.9,307381.9,6794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222245,32865.00
12/15/2015 18:30,2,0.000,ALERT,210.80,298.77,59.959,1450222204,"201051344000685","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,314267.6,314267.6,11449,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222247,32866.00
12/15/2015 18:30,2,0.000,ALERT,210.80,298.47,59.959,1450222204,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,311967.9,311967.9,11461,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222249,32867.00
12/15/2015 18:30,2,0.000,ALERT,210.80,299.07,59.965,1450222204,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,315061.1,315061.1,11466,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222251,32868.00
12/15/2015 18:30,2,0.000,ALERT,210.80,298.47,59.938,1450222204,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,309099.0,309099.0,11441,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222253,32869.00
12/15/2015 18:30,2,0.000,ALERT,210.12,297.87,59.959,1450222204,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,567439.9,567439.9,666,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222255,32870.00
12/15/2015 18:30,2,0.000,ALERT,211.03,297.26,59.970,1450222204,"274151322000068","219011344069620",0.00,1.00,0,295.76,298.77,0.0,0.0,0.000,475603.8,475603.8,692,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222257,32871.00
12/15/2015 18:30,2,0.000,ALERT,210.35,298.77,59.965,1450222204,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,305741.8,305741.8,11432,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222258,32872.00
12/15/2015 18:30,2,0.000,ALERT,210.80,300.27,59.959,1450222204,"201051344000594","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,311662.7,311662.7,6784,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222260,32873.00
12/15/2015 18:30,2,0.000,ALERT,210.57,298.47,59.959,1450222204,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,312053.0,312053.0,11445,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222262,32874.00
12/15/2015 18:30,2,0.000,ALERT,210.35,298.47,59.933,1450222204,"274151322000054","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,579547.8,579547.8,666,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222264,32875.00
12/15/2015 18:30,2,0.000,ALERT,211.70,299.37,59.954,1450222204,"201051344000867","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,300773.5,300773.5,6779,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222266,32876.00
12/15/2015 18:30,2,0.000,ALERT,210.57,298.77,59.965,1450222204,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,310168.2,310168.2,11457,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222267,32877.00
12/15/2015 18:30,2,0.000,ALERT,211.25,299.97,59.959,1450222204,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,313795.5,313795.5,6786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222269,32878.00
12/15/2015 18:30,2,0.000,ALERT,211.48,299.07,59.944,1450222204,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,307577.5,307577.5,6782,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222271,32879.00
12/15/2015 18:30,2,0.000,ALERT,211.48,300.57,59.970,1450222204,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,315162.2,315162.2,6779,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222273,32880.00
12/15/2015 18:30,2,0.000,ALERT,211.48,300.27,59.965,1450222204,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,310471.3,310471.3,6786,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222275,32881.00
12/15/2015 18:30,2,0.000,ALERT,211.70,299.97,59.970,1450222204,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,306025.9,306025.9,6789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222277,32882.00
12/15/2015 18:30,2,0.000,ALERT,211.93,300.57,59.970,1450222204,"201051344000576","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,308042.6,308042.6,6785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450222279,32883.00
12/15/2015 18:30,2,0.000,ALERT,210.57,297.57,59.975,1450222204,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,555020.0,555020.0,669,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450222281,32884.00
12/15/2015 18:45,2,0.000,ALERT,211.93,300.27,59.986,1450223103,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,308769.2,308769.2,6789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223105,32885.00
12/15/2015 18:45,2,0.000,ALERT,210.80,298.17,59.938,1450223103,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,582273.6,582273.6,668,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450223107,32886.00
12/15/2015 18:45,2,0.000,ALERT,212.16,299.97,59.981,1450223103,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,301620.4,301620.4,6791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223109,32887.00
12/15/2015 18:45,2,0.000,ALERT,211.70,300.27,59.986,1450223103,"201051344000469","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,302553.0,302553.0,6803,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223111,32888.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.77,59.986,1450223103,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,307533.5,307533.5,11436,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223113,32889.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.77,59.981,1450223103,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,589817.5,589817.5,668,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223115,32890.00
12/15/2015 18:45,2,0.000,ALERT,210.80,299.07,59.991,1450223103,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,312136.9,312136.9,11442,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223116,32891.00
12/15/2015 18:45,2,0.000,ALERT,210.57,299.37,59.991,1450223103,"201051344001230","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,310661.7,310661.7,11473,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223118,32892.00
12/15/2015 18:45,2,0.000,ALERT,211.25,299.67,60.023,1450223103,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.17,0.0,0.0,0.000,305440.4,305440.4,11435,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223120,32893.00
12/15/2015 18:45,2,0.000,ALERT,210.35,298.77,59.996,1450223103,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,314308.8,314308.8,11437,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223122,32894.00
12/15/2015 18:45,2,0.000,ALERT,211.03,297.87,59.991,1450223103,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,475710.7,475710.7,693,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223124,32895.00
12/15/2015 18:45,2,0.000,ALERT,211.48,301.17,59.986,1450223103,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,316171.1,316171.1,6786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223126,32896.00
12/15/2015 18:45,2,0.000,ALERT,210.57,299.07,59.981,1450223103,"201051344000890","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,312908.9,312908.9,11447,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223127,32897.00
12/15/2015 18:45,2,0.000,ALERT,210.80,299.07,59.986,1450223103,"201051344000438","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,314604.3,314604.3,11439,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450223129,32898.00
12/15/2015 18:45,2,0.000,ALERT,211.03,298.47,59.991,1450223103,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,308775.1,308775.1,11447,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223131,32899.00
12/15/2015 18:45,2,0.000,ALERT,211.03,299.07,59.986,1450223103,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,584304.8,584304.8,669,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223133,32900.00
12/15/2015 18:45,2,0.000,ALERT,211.48,298.77,59.981,1450223103,"274151322000076","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,620591.1,620591.1,668,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223135,32901.00
12/15/2015 18:45,2,0.000,ALERT,211.48,301.17,59.944,1450223103,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,300286.8,300286.8,6790,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223137,32902.00
12/15/2015 18:45,2,0.000,ALERT,211.03,299.67,59.981,1450223103,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,613550.8,613550.8,667,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223138,32903.00
12/15/2015 18:45,2,0.000,ALERT,211.25,300.27,59.965,1450223103,"201051344000988","219011344069620",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,300643.6,300643.6,6789,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223140,32904.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.17,60.002,1450223103,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,312654.7,312654.7,11441,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223142,32905.00
12/15/2015 18:45,2,0.000,ALERT,211.48,300.27,59.970,1450223103,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,310481.8,310481.8,6793,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223144,32906.00
12/15/2015 18:45,2,0.000,ALERT,212.16,299.97,59.975,1450223103,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,307381.9,307381.9,6796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223146,32907.00
12/15/2015 18:45,2,0.000,ALERT,211.03,298.77,59.981,1450223103,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,314267.6,314267.6,11451,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223148,32908.00
12/15/2015 18:45,2,0.000,ALERT,211.03,298.47,59.965,1450223103,"201051344000917","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,311967.9,311967.9,11463,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223149,32909.00
12/15/2015 18:45,2,0.000,ALERT,211.03,299.07,59.944,1450223103,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,315061.1,315061.1,11468,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223151,32910.00
12/15/2015 18:45,2,0.000,ALERT,210.80,298.17,59.975,1450223103,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,309099.0,309099.0,11443,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223153,32911.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.17,59.970,1450223103,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,567439.9,567439.9,668,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223155,32912.00
12/15/2015 18:45,2,0.000,ALERT,211.48,297.57,59.959,1450223103,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,475603.8,475603.8,694,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223157,32913.00
12/15/2015 18:45,2,0.000,ALERT,210.35,298.77,59.965,1450223103,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,305741.8,305741.8,11434,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450223158,32914.00
12/15/2015 18:45,2,0.000,ALERT,211.25,300.87,59.959,1450223103,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,311662.7,311662.7,6786,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223160,32915.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.17,59.965,1450223103,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,312053.0,312053.0,11447,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450223162,32916.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.77,59.965,1450223103,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,579547.8,579547.8,668,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223164,32917.00
12/15/2015 18:45,2,0.000,ALERT,211.70,299.67,59.959,1450223103,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,300773.5,300773.5,6781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223166,32918.00
12/15/2015 18:45,2,0.000,ALERT,210.57,298.47,59.970,1450223103,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,310168.2,310168.2,11459,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223167,32919.00
12/15/2015 18:45,2,0.000,ALERT,211.25,299.97,59.991,1450223103,"201051344000900","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,313795.5,313795.5,6788,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223169,32920.00
12/15/2015 18:45,2,0.000,ALERT,211.48,299.37,59.986,1450223103,"201051344000648","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,307577.5,307577.5,6784,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223171,32921.00
12/15/2015 18:45,2,0.000,ALERT,211.70,300.87,59.965,1450223103,"201051344000569","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,315162.2,315162.2,6781,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223173,32922.00
12/15/2015 18:45,2,0.000,ALERT,211.48,300.27,59.986,1450223103,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,310471.3,310471.3,6788,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223175,32923.00
12/15/2015 18:45,2,0.000,ALERT,211.48,300.27,60.007,1450223103,"201051344001158","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,306025.9,306025.9,6791,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223177,32924.00
12/15/2015 18:45,2,0.000,ALERT,211.93,300.87,60.007,1450223103,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,308042.6,308042.6,6787,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223178,32925.00
12/15/2015 18:45,2,0.000,ALERT,210.57,297.87,59.996,1450223103,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,555020.0,555020.0,671,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450223180,32926.00
12/15/2015 19:00,2,0.000,ALERT,212.38,300.57,59.981,1450224004,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,308769.2,308769.2,6791,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224006,32927.00
12/15/2015 19:00,2,0.000,ALERT,210.80,297.87,59.991,1450224004,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,582273.6,582273.6,670,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224007,32928.00
12/15/2015 19:00,2,0.000,ALERT,212.61,300.87,59.991,1450224004,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,301620.4,301620.4,6793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224009,32929.00
12/15/2015 19:00,2,0.000,ALERT,211.93,300.87,59.986,1450224004,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,302553.0,302553.0,6805,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224011,32930.00
12/15/2015 19:00,2,0.000,ALERT,211.25,299.97,59.996,1450224004,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,307533.5,307533.5,11438,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224013,32931.00
12/15/2015 19:00,2,0.000,ALERT,210.35,298.77,59.954,1450224004,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,589817.5,589817.5,670,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224015,32932.00
12/15/2015 19:00,2,0.000,ALERT,211.48,299.97,60.039,1450224004,"201051344000585","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,312136.9,312136.9,11444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224016,32933.00
12/15/2015 19:00,2,0.000,ALERT,211.48,299.97,59.996,1450224004,"201051344001230","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,310661.7,310661.7,11475,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224018,32934.00
12/15/2015 19:00,2,0.000,ALERT,211.93,300.87,59.986,1450224004,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,305440.4,305440.4,11437,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224020,32935.00
12/15/2015 19:00,2,0.000,ALERT,211.03,299.97,59.991,1450224004,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,314308.8,314308.8,11439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224022,32936.00
