ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 19:00,2,0.000,ALERT,210.80,297.57,59.981,1450224004,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,475710.7,475710.7,695,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224024,32937.00
12/15/2015 19:00,2,0.000,ALERT,211.93,301.47,59.991,1450224004,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,316171.1,316171.1,6788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224026,32938.00
12/15/2015 19:00,2,0.000,ALERT,211.25,300.27,59.981,1450224004,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,312908.9,312908.9,11449,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224027,32939.00
12/15/2015 19:00,2,0.000,ALERT,211.70,299.97,60.023,1450224004,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,314604.3,314604.3,11441,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224029,32940.00
12/15/2015 19:00,2,0.000,ALERT,211.70,299.37,59.996,1450224004,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,308775.1,308775.1,11449,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224031,32941.00
12/15/2015 19:00,2,0.000,ALERT,210.80,298.17,59.981,1450224004,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,584304.8,584304.8,671,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224033,32942.00
12/15/2015 19:00,2,0.000,ALERT,211.25,298.77,59.991,1450224004,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,620591.1,620591.1,670,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224034,32943.00
12/15/2015 19:00,2,0.000,ALERT,211.93,301.77,60.028,1450224004,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,300286.8,300286.8,6792,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224036,32944.00
12/15/2015 19:00,2,0.000,ALERT,210.57,299.37,59.986,1450224004,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,613550.8,613550.8,669,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224038,32945.00
12/15/2015 19:00,2,0.000,ALERT,211.70,300.87,59.991,1450224004,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,300643.6,300643.6,6791,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224040,32946.00
12/15/2015 19:00,2,0.000,ALERT,211.25,299.07,59.981,1450224004,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,312654.7,312654.7,11443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224042,32947.00
12/15/2015 19:00,2,0.000,ALERT,211.70,301.17,59.986,1450224004,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,310481.8,310481.8,6795,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224044,32948.00
12/15/2015 19:00,2,0.000,ALERT,212.61,300.87,59.981,1450224004,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,307381.9,307381.9,6798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224045,32949.00
12/15/2015 19:00,2,0.000,ALERT,211.70,299.67,59.986,1450224004,"201051344000685","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,314267.6,314267.6,11453,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224047,32950.00
12/15/2015 19:00,2,0.000,ALERT,211.48,299.07,59.975,1450224004,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,311967.9,311967.9,11465,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224049,32951.00
12/15/2015 19:00,2,0.000,ALERT,211.93,300.27,59.975,1450224004,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,315061.1,315061.1,11470,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224051,32952.00
12/15/2015 19:00,2,0.000,ALERT,211.48,299.07,59.981,1450224004,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,309099.0,309099.0,11445,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224053,32953.00
12/15/2015 19:00,2,0.000,ALERT,210.35,297.87,59.965,1450224004,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,567439.9,567439.9,670,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224055,32954.00
12/15/2015 19:00,2,0.000,ALERT,211.48,297.26,60.023,1450224004,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,475603.8,475603.8,696,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224057,32955.00
12/15/2015 19:00,2,0.000,ALERT,211.03,299.67,59.981,1450224004,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,305741.8,305741.8,11436,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224059,32956.00
12/15/2015 19:00,2,0.000,ALERT,211.48,301.47,59.975,1450224004,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,311662.7,311662.7,6788,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224060,32957.00
12/15/2015 19:00,2,0.000,ALERT,211.25,299.37,59.970,1450224004,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,312053.0,312053.0,11449,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224062,32958.00
12/15/2015 19:00,2,0.000,ALERT,210.57,298.17,59.975,1450224004,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,579547.8,579547.8,670,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224064,32959.00
12/15/2015 19:00,2,0.000,ALERT,212.16,300.27,59.970,1450224004,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,300773.5,300773.5,6783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224066,32960.00
12/15/2015 19:00,2,0.000,ALERT,211.48,299.67,59.965,1450224004,"201051344001093","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,310168.2,310168.2,11461,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224068,32961.00
12/15/2015 19:00,2,0.000,ALERT,211.70,300.87,59.975,1450224004,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,313795.5,313795.5,6790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224070,32962.00
12/15/2015 19:00,2,0.000,ALERT,212.16,299.97,59.970,1450224004,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,307577.5,307577.5,6786,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224071,32963.00
12/15/2015 19:00,2,0.000,ALERT,211.93,301.47,59.981,1450224004,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,315162.2,315162.2,6783,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224073,32964.00
12/15/2015 19:00,2,0.000,ALERT,211.93,301.17,59.965,1450224004,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,310471.3,310471.3,6790,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224075,32965.00
12/15/2015 19:00,2,0.000,ALERT,211.93,300.57,59.965,1450224004,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,306025.9,306025.9,6793,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224077,32966.00
12/15/2015 19:00,2,0.000,ALERT,212.38,301.47,59.965,1450224004,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,308042.6,308042.6,6789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224079,32967.00
12/15/2015 19:00,2,0.000,ALERT,211.03,298.17,59.965,1450224004,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,555020.0,555020.0,673,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224080,32968.00
12/15/2015 19:15,2,0.000,ALERT,212.38,301.17,59.975,1450224903,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,308769.2,308769.2,6793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224905,32969.00
12/15/2015 19:15,2,0.000,ALERT,211.03,297.57,59.965,1450224903,"274151322000085","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,582273.6,582273.6,672,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224907,32970.00
12/15/2015 19:15,2,0.000,ALERT,212.61,300.57,59.975,1450224903,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,301620.4,301620.4,6795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224909,32971.00
12/15/2015 19:15,2,0.000,ALERT,212.16,301.17,59.975,1450224903,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,302553.0,302553.0,6807,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224911,32972.00
12/15/2015 19:15,2,0.000,ALERT,210.57,299.37,59.959,1450224903,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,307533.5,307533.5,11440,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224913,32973.00
12/15/2015 19:15,2,0.000,ALERT,210.80,298.77,59.949,1450224903,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,589817.5,589817.5,672,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224915,32974.00
12/15/2015 19:15,2,0.000,ALERT,211.03,299.67,59.949,1450224903,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,312136.9,312136.9,11446,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224917,32975.00
12/15/2015 19:15,2,0.000,ALERT,210.80,299.37,59.959,1450224903,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,310661.7,310661.7,11477,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224919,32976.00
12/15/2015 19:15,2,0.000,ALERT,211.25,300.27,59.981,1450224903,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,305440.4,305440.4,11439,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224921,32977.00
12/15/2015 19:15,2,0.000,ALERT,210.57,299.37,59.954,1450224903,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,314308.8,314308.8,11441,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224922,32978.00
12/15/2015 19:15,2,0.000,ALERT,210.80,297.26,59.944,1450224903,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,475710.7,475710.7,697,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224924,32979.00
12/15/2015 19:15,2,0.000,ALERT,211.70,301.17,59.981,1450224903,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316171.1,316171.1,6790,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224926,32980.00
12/15/2015 19:15,2,0.000,ALERT,210.57,299.37,59.975,1450224903,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,312908.9,312908.9,11451,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224928,32981.00
12/15/2015 19:15,2,0.000,ALERT,211.03,299.37,59.991,1450224903,"201051344000438","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,314604.3,314604.3,11443,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224930,32982.00
12/15/2015 19:15,2,0.000,ALERT,211.03,298.77,59.949,1450224903,"201051344000417","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,308775.1,308775.1,11451,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224931,32983.00
12/15/2015 19:15,2,0.000,ALERT,210.80,298.47,59.981,1450224903,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,584304.8,584304.8,673,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224933,32984.00
12/15/2015 19:15,2,0.000,ALERT,211.48,297.87,59.981,1450224903,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,620591.1,620591.1,672,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224935,32985.00
12/15/2015 19:15,2,0.000,ALERT,211.70,301.17,59.981,1450224903,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,300286.8,300286.8,6794,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224937,32986.00
12/15/2015 19:15,2,0.000,ALERT,211.03,298.77,59.949,1450224903,"274151322000095","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,613550.8,613550.8,671,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224938,32987.00
12/15/2015 19:15,2,0.000,ALERT,211.70,300.57,59.981,1450224903,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,300643.6,300643.6,6793,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224940,32988.00
12/15/2015 19:15,2,0.000,ALERT,210.57,298.47,59.970,1450224903,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,312654.7,312654.7,11445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224942,32989.00
12/15/2015 19:15,2,0.000,ALERT,211.70,300.87,59.986,1450224903,"201051344000458","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,310481.8,310481.8,6797,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224944,32990.00
12/15/2015 19:15,2,0.000,ALERT,212.38,300.57,59.991,1450224903,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,307381.9,307381.9,6800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224946,32991.00
12/15/2015 19:15,2,0.000,ALERT,211.03,299.07,59.981,1450224903,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,314267.6,314267.6,11455,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224948,32992.00
12/15/2015 19:15,2,0.000,ALERT,210.80,298.47,59.991,1450224903,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,311967.9,311967.9,11467,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224950,32993.00
12/15/2015 19:15,2,0.000,ALERT,211.25,299.67,59.981,1450224903,"201051344001145","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,315061.1,315061.1,11472,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224951,32994.00
12/15/2015 19:15,2,0.000,ALERT,211.03,298.77,59.986,1450224903,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,309099.0,309099.0,11447,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224953,32995.00
12/15/2015 19:15,2,0.000,ALERT,210.57,297.26,59.981,1450224903,"274151322000088","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,567439.9,567439.9,672,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224955,32996.00
12/15/2015 19:15,2,0.000,ALERT,211.48,297.26,59.991,1450224903,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.07,0.0,0.0,0.000,475603.8,475603.8,698,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224957,32997.00
12/15/2015 19:15,2,0.000,ALERT,210.57,299.67,59.949,1450224903,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,305741.8,305741.8,11438,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224959,32998.00
12/15/2015 19:15,2,0.000,ALERT,211.48,301.47,60.012,1450224903,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,311662.7,311662.7,6790,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224961,32999.00
12/15/2015 19:15,2,0.000,ALERT,211.03,299.07,59.975,1450224903,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,312053.0,312053.0,11451,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224962,33000.00
12/15/2015 19:15,2,0.000,ALERT,210.80,297.87,59.981,1450224903,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,579547.8,579547.8,672,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224964,33001.00
12/15/2015 19:15,2,0.000,ALERT,212.16,300.57,59.996,1450224903,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,300773.5,300773.5,6785,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224966,33002.00
12/15/2015 19:15,2,0.000,ALERT,210.80,299.07,59.991,1450224903,"201051344001093","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,310168.2,310168.2,11463,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224968,33003.00
12/15/2015 19:15,2,0.000,ALERT,211.70,300.87,59.991,1450224903,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313795.5,313795.5,6792,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224970,33004.00
12/15/2015 19:15,2,0.000,ALERT,212.16,299.97,59.991,1450224903,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,307577.5,307577.5,6788,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224971,33005.00
12/15/2015 19:15,2,0.000,ALERT,211.93,301.47,59.975,1450224903,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,315162.2,315162.2,6785,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224973,33006.00
12/15/2015 19:15,2,0.000,ALERT,211.93,300.87,59.981,1450224903,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,310471.3,310471.3,6792,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224975,33007.00
12/15/2015 19:15,2,0.000,ALERT,212.16,300.87,59.986,1450224903,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,306025.9,306025.9,6795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224977,33008.00
12/15/2015 19:15,2,0.000,ALERT,212.38,301.17,59.981,1450224903,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,308042.6,308042.6,6791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450224979,33009.00
12/15/2015 19:15,2,0.000,ALERT,211.03,297.26,59.981,1450224903,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,555020.0,555020.0,675,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450224980,33010.00
12/15/2015 19:30,2,0.000,ALERT,212.38,300.57,59.975,1450225804,"201051344000645","219011344069620",0.00,1.00,0,299.07,310.49,0.0,0.0,0.000,308769.2,308769.2,6795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225806,33011.00
12/15/2015 19:30,2,0.000,ALERT,211.25,298.17,59.970,1450225804,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,582273.6,582273.6,674,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225808,33012.00
12/15/2015 19:30,2,0.000,ALERT,212.61,300.57,59.996,1450225804,"201051344000633","219011344069620",0.00,0.00,0,297.26,310.79,0.0,0.0,0.000,301620.4,301620.4,6797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225810,33013.00
12/15/2015 19:30,2,0.000,ALERT,212.16,300.87,59.970,1450225804,"201051344000469","219011344069620",0.00,-0.50,0,298.17,310.19,0.0,0.0,0.000,302553.0,302553.0,6809,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225811,33014.00
12/15/2015 19:30,2,0.000,ALERT,211.03,299.67,59.970,1450225804,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,307533.5,307533.5,11442,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225813,33015.00
12/15/2015 19:30,2,0.000,ALERT,210.57,297.87,59.970,1450225804,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,589817.5,589817.5,674,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225815,33016.00
12/15/2015 19:30,2,0.000,ALERT,211.70,300.27,59.975,1450225804,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,312136.9,312136.9,11448,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225817,33017.00
12/15/2015 19:30,2,0.000,ALERT,211.25,300.27,59.938,1450225804,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,310661.7,310661.7,11479,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225819,33018.00
12/15/2015 19:30,2,0.000,ALERT,211.93,300.87,59.975,1450225804,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,305440.4,305440.4,11441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225820,33019.00
12/15/2015 19:30,2,0.000,ALERT,211.25,300.27,59.975,1450225804,"201051344000955","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,314308.8,314308.8,11443,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225822,33020.00
12/15/2015 19:30,2,0.000,ALERT,211.03,297.87,59.965,1450225804,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,475710.7,475710.7,699,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225824,33021.00
12/15/2015 19:30,2,0.000,ALERT,211.93,301.17,59.986,1450225804,"201051344000579","219011344069620",0.00,0.50,0,299.37,310.49,0.0,0.0,0.000,316171.1,316171.1,6792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225826,33022.00
12/15/2015 19:30,2,0.000,ALERT,211.48,300.27,59.996,1450225804,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,312908.9,312908.9,11453,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225828,33023.00
12/15/2015 19:30,2,0.000,ALERT,211.70,299.97,59.975,1450225804,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,314604.3,314604.3,11445,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225830,33024.00
12/15/2015 19:30,2,0.000,ALERT,211.93,299.67,59.975,1450225804,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,308775.1,308775.1,11453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225831,33025.00
12/15/2015 19:30,2,0.000,ALERT,211.03,298.77,59.970,1450225804,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,584304.8,584304.8,675,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225833,33026.00
12/15/2015 19:30,2,0.000,ALERT,211.70,298.47,59.959,1450225804,"274151322000076","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,620591.1,620591.1,674,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225835,33027.00
12/15/2015 19:30,2,0.000,ALERT,211.93,301.47,59.986,1450225804,"201051344000868","219011344069620",0.00,0.50,0,299.37,311.69,0.0,0.0,0.000,300286.8,300286.8,6796,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225837,33028.00
12/15/2015 19:30,2,0.000,ALERT,211.03,299.37,59.981,1450225804,"274151322000095","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,613550.8,613550.8,673,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225839,33029.00
12/15/2015 19:30,2,0.000,ALERT,211.70,300.57,59.970,1450225804,"201051344000988","219011344069620",0.00,0.50,0,296.36,309.89,0.0,0.0,0.000,300643.6,300643.6,6795,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225841,33030.00
12/15/2015 19:30,2,0.000,ALERT,211.25,299.37,60.007,1450225804,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,312654.7,312654.7,11447,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225842,33031.00
12/15/2015 19:30,2,0.000,ALERT,211.70,300.57,59.981,1450225804,"201051344000458","219011344069620",0.00,1.50,0,299.07,310.19,0.0,0.0,0.000,310481.8,310481.8,6799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225844,33032.00
12/15/2015 19:30,2,0.000,ALERT,212.38,300.57,59.959,1450225804,"201051344000853","219011344069620",0.00,0.00,0,298.47,309.89,0.0,0.0,0.000,307381.9,307381.9,6802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225846,33033.00
12/15/2015 19:30,2,0.000,ALERT,211.93,299.97,59.981,1450225804,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,314267.6,314267.6,11457,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225848,33034.00
12/15/2015 19:30,2,0.000,ALERT,211.70,299.67,59.981,1450225804,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,311967.9,311967.9,11469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225850,33035.00
12/15/2015 19:30,2,0.000,ALERT,211.70,300.27,59.981,1450225804,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,315061.1,315061.1,11474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225851,33036.00
12/15/2015 19:30,2,0.000,ALERT,211.70,299.37,59.981,1450225804,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,309099.0,309099.0,11449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225853,33037.00
12/15/2015 19:30,2,0.000,ALERT,210.80,298.77,59.986,1450225804,"274151322000088","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,567439.9,567439.9,674,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225855,33038.00
12/15/2015 19:30,2,0.000,ALERT,211.93,297.57,59.975,1450225804,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,475603.8,475603.8,700,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225857,33039.00
12/15/2015 19:30,2,0.000,ALERT,211.25,300.27,59.986,1450225804,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,305741.8,305741.8,11440,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225859,33040.00
12/15/2015 19:30,2,0.000,ALERT,211.70,301.47,59.975,1450225804,"201051344000594","219011344069620",0.00,0.00,0,298.47,311.69,0.0,0.0,0.000,311662.7,311662.7,6792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225860,33041.00
12/15/2015 19:30,2,0.000,ALERT,211.70,299.97,59.981,1450225804,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,312053.0,312053.0,11453,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225862,33042.00
12/15/2015 19:30,2,0.000,ALERT,211.03,298.77,59.975,1450225804,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,579547.8,579547.8,674,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225864,33043.00
12/15/2015 19:30,2,0.000,ALERT,212.38,300.57,60.018,1450225804,"201051344000867","219011344069620",0.00,1.00,0,298.47,310.79,0.0,0.0,0.000,300773.5,300773.5,6787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225866,33044.00
12/15/2015 19:30,2,0.000,ALERT,211.70,300.27,59.975,1450225804,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,310168.2,310168.2,11465,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225868,33045.00
12/15/2015 19:30,2,0.000,ALERT,211.93,300.87,59.954,1450225804,"201051344000900","219011344069620",0.00,0.00,0,298.47,310.19,0.0,0.0,0.000,313795.5,313795.5,6794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225869,33046.00
12/15/2015 19:30,2,0.000,ALERT,212.16,300.27,59.981,1450225804,"201051344000648","219011344069620",0.00,-0.50,0,298.47,309.89,0.0,0.0,0.000,307577.5,307577.5,6790,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225871,33047.00
12/15/2015 19:30,2,0.000,ALERT,212.16,301.47,59.986,1450225804,"201051344000569","219011344069620",0.00,0.50,0,299.67,310.79,0.0,0.0,0.000,315162.2,315162.2,6787,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225873,33048.00
12/15/2015 19:30,2,0.000,ALERT,211.93,300.87,59.975,1450225804,"201051344000983","219011344069620",0.00,0.50,0,299.07,310.49,0.0,0.0,0.000,310471.3,310471.3,6794,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225875,33049.00
12/15/2015 19:30,2,0.000,ALERT,211.93,300.57,60.002,1450225804,"201051344001158","219011344069620",0.00,-0.50,0,298.77,310.19,0.0,0.0,0.000,306025.9,306025.9,6797,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225877,33050.00
12/15/2015 19:30,2,0.000,ALERT,212.61,301.47,59.981,1450225804,"201051344000576","219011344069620",0.00,0.50,0,298.77,310.79,0.0,0.0,0.000,308042.6,308042.6,6793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450225878,33051.00
12/15/2015 19:30,2,0.000,ALERT,211.03,297.26,59.970,1450225804,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,555020.0,555020.0,677,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450225880,33052.00
12/15/2015 19:45,2,0.000,ALERT,212.38,300.27,59.986,1450226703,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,308769.2,308769.2,6797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226705,33053.00
12/15/2015 19:45,2,0.000,ALERT,211.03,297.87,59.981,1450226703,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,582273.6,582273.6,676,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226707,33054.00
12/15/2015 19:45,2,0.000,ALERT,212.61,300.27,59.986,1450226703,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,301620.4,301620.4,6799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226709,33055.00
12/15/2015 19:45,2,0.000,ALERT,211.93,300.27,59.975,1450226703,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,302553.0,302553.0,6811,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226711,33056.00
12/15/2015 19:45,2,0.000,ALERT,211.03,299.37,60.007,1450226703,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,307533.5,307533.5,11444,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226712,33057.00
12/15/2015 19:45,2,0.000,ALERT,210.80,298.47,59.981,1450226703,"274151322000052","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,589817.5,589817.5,676,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226714,33058.00
12/15/2015 19:45,2,0.000,ALERT,211.25,299.67,59.975,1450226703,"201051344000585","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,312136.9,312136.9,11450,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226716,33059.00
12/15/2015 19:45,2,0.000,ALERT,211.25,299.97,59.954,1450226703,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,310661.7,310661.7,11481,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226718,33060.00
12/15/2015 19:45,2,0.000,ALERT,211.93,300.57,59.986,1450226703,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,305440.4,305440.4,11443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226720,33061.00
12/15/2015 19:45,2,0.000,ALERT,211.03,299.37,59.975,1450226703,"201051344000955","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,314308.8,314308.8,11445,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226721,33062.00
12/15/2015 19:45,2,0.000,ALERT,210.12,295.46,60.018,1450226703,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,475710.7,475710.7,701,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226723,33063.00
12/15/2015 19:45,2,0.000,ALERT,211.25,300.57,59.975,1450226703,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,316171.1,316171.1,6794,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226725,33064.00
12/15/2015 19:45,2,0.000,ALERT,210.57,299.07,59.970,1450226703,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,312908.9,312908.9,11455,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226727,33065.00
12/15/2015 19:45,2,0.000,ALERT,211.25,299.37,59.970,1450226703,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,314604.3,314604.3,11447,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226729,33066.00
12/15/2015 19:45,2,0.000,ALERT,211.48,298.77,59.965,1450226703,"201051344000417","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,308775.1,308775.1,11455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226730,33067.00
12/15/2015 19:45,2,0.000,ALERT,211.03,298.47,59.965,1450226703,"274151322000083","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,584304.8,584304.8,677,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226732,33068.00
12/15/2015 19:45,2,0.000,ALERT,211.70,297.57,59.965,1450226703,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,620591.1,620591.1,676,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226734,33069.00
12/15/2015 19:45,2,0.000,ALERT,211.93,301.17,59.959,1450226703,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,300286.8,300286.8,6798,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226736,33070.00
12/15/2015 19:45,2,0.000,ALERT,211.03,299.07,59.959,1450226703,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,613550.8,613550.8,675,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226738,33071.00
12/15/2015 19:45,2,0.000,ALERT,211.70,300.57,59.986,1450226703,"201051344000988","219011344069620",0.00,0.50,0,295.76,302.68,0.0,0.0,0.000,300643.6,300643.6,6797,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226740,33072.00
12/15/2015 19:45,2,0.000,ALERT,211.25,298.47,59.965,1450226703,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,312654.7,312654.7,11449,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226741,33073.00
12/15/2015 19:45,2,0.000,ALERT,211.70,300.87,59.959,1450226703,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,310481.8,310481.8,6801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226743,33074.00
12/15/2015 19:45,2,0.000,ALERT,212.38,300.27,59.965,1450226703,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,307381.9,307381.9,6804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226745,33075.00
12/15/2015 19:45,2,0.000,ALERT,211.70,299.37,59.965,1450226703,"201051344000685","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,314267.6,314267.6,11459,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226747,33076.00
12/15/2015 19:45,2,0.000,ALERT,211.48,299.07,59.959,1450226703,"201051344000917","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,311967.9,311967.9,11471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226749,33077.00
12/15/2015 19:45,2,0.000,ALERT,211.70,299.67,59.959,1450226703,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,315061.1,315061.1,11476,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226751,33078.00
12/15/2015 19:45,2,0.000,ALERT,211.48,298.77,59.970,1450226703,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,309099.0,309099.0,11451,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226752,33079.00
12/15/2015 19:45,2,0.000,ALERT,210.57,297.87,59.975,1450226703,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,567439.9,567439.9,676,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226754,33080.00
12/15/2015 19:45,2,0.000,ALERT,211.70,297.26,59.944,1450226703,"274151322000068","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,475603.8,475603.8,702,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226756,33081.00
12/15/2015 19:45,2,0.000,ALERT,211.03,299.37,59.938,1450226703,"201051344001135","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,305741.8,305741.8,11442,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226758,33082.00
