ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 19:45,2,0.000,ALERT,211.70,301.17,59.965,1450226703,"201051344000594","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,311662.7,311662.7,6794,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226760,33083.00
12/15/2015 19:45,2,0.000,ALERT,211.48,299.07,59.996,1450226703,"201051344001203","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,312053.0,312053.0,11455,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226762,33084.00
12/15/2015 19:45,2,0.000,ALERT,210.80,297.87,59.965,1450226703,"274151322000054","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,579547.8,579547.8,676,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226763,33085.00
12/15/2015 19:45,2,0.000,ALERT,212.16,300.27,59.949,1450226703,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,300773.5,300773.5,6789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226765,33086.00
12/15/2015 19:45,2,0.000,ALERT,211.25,299.37,59.959,1450226703,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,310168.2,310168.2,11467,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226767,33087.00
12/15/2015 19:45,2,0.000,ALERT,211.70,300.57,59.954,1450226703,"201051344000900","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,313795.5,313795.5,6796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450226769,33088.00
12/15/2015 19:45,2,0.000,ALERT,212.16,299.97,59.986,1450226703,"201051344000648","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,307577.5,307577.5,6792,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226771,33089.00
12/15/2015 19:45,2,0.000,ALERT,212.16,301.47,59.954,1450226703,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,315162.2,315162.2,6789,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226773,33090.00
12/15/2015 19:45,2,0.000,ALERT,211.93,300.87,59.981,1450226703,"201051344000983","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,310471.3,310471.3,6796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226774,33091.00
12/15/2015 19:45,2,0.000,ALERT,212.16,300.57,59.912,1450226703,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,306025.9,306025.9,6799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226776,33092.00
12/15/2015 19:45,2,0.000,ALERT,212.61,301.17,59.907,1450226703,"201051344000576","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,308042.6,308042.6,6795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226778,33093.00
12/15/2015 19:45,2,0.000,ALERT,211.03,297.26,59.944,1450226703,"274151322000087","219011344069620",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,555020.0,555020.0,679,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450226780,33094.00
12/15/2015 20:00,2,0.000,ALERT,212.61,301.17,59.965,1450227603,"201051344000645","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,308769.2,308769.2,6799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227605,33095.00
12/15/2015 20:00,2,0.000,ALERT,211.03,297.57,59.965,1450227603,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,582273.6,582273.6,678,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227607,33096.00
12/15/2015 20:00,2,0.000,ALERT,212.83,301.17,59.965,1450227603,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,301620.4,301620.4,6801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227609,33097.00
12/15/2015 20:00,2,0.000,ALERT,212.38,301.17,59.965,1450227603,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,302553.0,302553.0,6813,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227610,33098.00
12/15/2015 20:00,2,0.000,ALERT,211.03,299.67,59.965,1450227603,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,307533.5,307533.5,11446,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227612,33099.00
12/15/2015 20:00,2,0.000,ALERT,210.80,298.77,59.970,1450227603,"274151322000052","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,589817.5,589817.5,678,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227614,33100.00
12/15/2015 20:00,2,0.000,ALERT,211.70,299.97,59.975,1450227603,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,312136.9,312136.9,11452,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227616,33101.00
12/15/2015 20:00,2,0.000,ALERT,211.25,299.97,60.007,1450227603,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,310661.7,310661.7,11483,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227618,33102.00
12/15/2015 20:00,2,0.000,ALERT,211.93,300.57,59.970,1450227603,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,305440.4,305440.4,11445,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227620,33103.00
12/15/2015 20:00,2,0.000,ALERT,210.80,299.37,59.970,1450227603,"201051344000955","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,314308.8,314308.8,11447,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227622,33104.00
12/15/2015 20:00,2,0.000,ALERT,211.03,297.26,59.959,1450227603,"274151322000094","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,475710.7,475710.7,703,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227623,33105.00
12/15/2015 20:00,2,0.000,ALERT,212.16,301.77,59.965,1450227603,"201051344000579","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,316171.1,316171.1,6796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227625,33106.00
12/15/2015 20:00,2,0.000,ALERT,211.25,299.67,60.002,1450227603,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,312908.9,312908.9,11457,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227627,33107.00
12/15/2015 20:00,2,0.000,ALERT,211.48,299.37,59.970,1450227603,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,314604.3,314604.3,11449,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227629,33108.00
12/15/2015 20:00,2,0.000,ALERT,211.70,299.07,59.917,1450227603,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,308775.1,308775.1,11457,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227630,33109.00
12/15/2015 20:00,2,0.000,ALERT,211.25,298.17,59.954,1450227603,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,584304.8,584304.8,679,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227632,33110.00
12/15/2015 20:00,2,0.000,ALERT,211.93,298.17,59.949,1450227603,"274151322000076","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,620591.1,620591.1,678,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227634,33111.00
12/15/2015 20:00,2,0.000,ALERT,212.16,301.77,59.965,1450227603,"201051344000868","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,300286.8,300286.8,6800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227636,33112.00
12/15/2015 20:00,2,0.000,ALERT,211.25,299.07,59.959,1450227603,"274151322000095","219011344069620",0.00,0.00,0,297.87,300.57,0.0,0.0,0.000,613550.8,613550.8,677,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227638,33113.00
12/15/2015 20:00,2,0.000,ALERT,212.16,301.17,59.965,1450227603,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,300643.6,300643.6,6799,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227639,33114.00
12/15/2015 20:00,2,0.000,ALERT,211.25,298.77,59.965,1450227603,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,312654.7,312654.7,11451,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227641,33115.00
12/15/2015 20:00,2,0.000,ALERT,212.16,301.17,59.959,1450227603,"201051344000458","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,310481.8,310481.8,6803,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227643,33116.00
12/15/2015 20:00,2,0.000,ALERT,212.83,301.17,59.965,1450227603,"201051344000853","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,307381.9,307381.9,6806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227645,33117.00
12/15/2015 20:00,2,0.000,ALERT,211.70,299.37,59.959,1450227603,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,314267.6,314267.6,11461,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227647,33118.00
12/15/2015 20:00,2,0.000,ALERT,211.48,299.07,59.965,1450227603,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,311967.9,311967.9,11473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227649,33119.00
12/15/2015 20:00,2,0.000,ALERT,211.70,299.97,59.965,1450227603,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,315061.1,315061.1,11478,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227650,33120.00
12/15/2015 20:00,2,0.000,ALERT,211.48,299.07,59.970,1450227603,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,309099.0,309099.0,11453,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227652,33121.00
12/15/2015 20:00,2,0.000,ALERT,210.57,297.26,59.959,1450227603,"274151322000088","219011344069620",0.00,1.50,0,296.36,299.37,0.0,0.0,0.000,567439.9,567439.9,678,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227654,33122.00
12/15/2015 20:00,2,0.000,ALERT,211.70,296.96,59.970,1450227603,"274151322000068","219011344069620",0.00,1.50,0,296.06,298.77,0.0,0.0,0.000,475603.8,475603.8,704,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227656,33123.00
12/15/2015 20:00,2,0.000,ALERT,211.25,299.67,59.970,1450227603,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,305741.8,305741.8,11444,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227658,33124.00
12/15/2015 20:00,2,0.000,ALERT,211.93,301.77,60.002,1450227603,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,311662.7,311662.7,6796,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227660,33125.00
12/15/2015 20:00,2,0.000,ALERT,211.25,299.07,59.954,1450227603,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,312053.0,312053.0,11457,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227661,33126.00
12/15/2015 20:00,2,0.000,ALERT,210.80,297.87,59.959,1450227603,"274151322000054","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,579547.8,579547.8,678,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227663,33127.00
12/15/2015 20:00,2,0.000,ALERT,212.61,300.87,59.970,1450227603,"201051344000867","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,300773.5,300773.5,6791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227665,33128.00
12/15/2015 20:00,2,0.000,ALERT,211.48,299.67,59.938,1450227603,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,310168.2,310168.2,11469,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227667,33129.00
12/15/2015 20:00,2,0.000,ALERT,211.93,301.17,59.970,1450227603,"201051344000900","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,313795.5,313795.5,6798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227669,33130.00
12/15/2015 20:00,2,0.000,ALERT,212.38,300.57,59.970,1450227603,"201051344000648","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,307577.5,307577.5,6794,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227670,33131.00
12/15/2015 20:00,2,0.000,ALERT,212.38,301.77,59.986,1450227603,"201051344000569","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,315162.2,315162.2,6791,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227672,33132.00
12/15/2015 20:00,2,0.000,ALERT,212.16,301.47,59.970,1450227603,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,310471.3,310471.3,6798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227674,33133.00
12/15/2015 20:00,2,0.000,ALERT,212.38,301.17,59.981,1450227603,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,306025.9,306025.9,6801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227676,33134.00
12/15/2015 20:00,2,0.000,ALERT,212.83,301.77,59.975,1450227603,"201051344000576","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,308042.6,308042.6,6797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450227678,33135.00
12/15/2015 20:00,2,0.000,ALERT,211.25,296.96,59.959,1450227603,"274151322000087","219011344069620",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,555020.0,555020.0,681,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450227679,33136.00
12/15/2015 20:15,2,0.000,ALERT,212.61,301.47,59.981,1450228504,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,308769.2,308769.2,6801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228506,33137.00
12/15/2015 20:15,2,0.000,ALERT,211.25,297.87,60.007,1450228504,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,582273.6,582273.6,680,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228508,33138.00
12/15/2015 20:15,2,0.000,ALERT,212.83,301.47,59.975,1450228504,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,301620.4,301620.4,6803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228509,33139.00
12/15/2015 20:15,2,0.000,ALERT,212.38,301.47,59.975,1450228504,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,302553.0,302553.0,6815,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228511,33140.00
12/15/2015 20:15,2,0.000,ALERT,211.48,299.67,59.949,1450228504,"201051344000646","219011344069620",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,307533.5,307533.5,11448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228513,33141.00
12/15/2015 20:15,2,0.000,ALERT,210.57,298.47,59.965,1450228504,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,589817.5,589817.5,680,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228515,33142.00
12/15/2015 20:15,2,0.000,ALERT,211.70,299.67,59.975,1450228504,"201051344000585","219011344069620",0.00,1.00,0,297.26,304.18,0.0,0.0,0.000,312136.9,312136.9,11454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228517,33143.00
12/15/2015 20:15,2,0.000,ALERT,211.48,299.97,59.975,1450228504,"201051344001230","219011344069620",0.00,0.50,0,297.57,304.78,0.0,0.0,0.000,310661.7,310661.7,11485,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228518,33144.00
12/15/2015 20:15,2,0.000,ALERT,212.16,300.87,59.970,1450228504,"201051344000582","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,305440.4,305440.4,11447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228520,33145.00
12/15/2015 20:15,2,0.000,ALERT,211.03,299.67,59.965,1450228504,"201051344000955","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,314308.8,314308.8,11449,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228522,33146.00
12/15/2015 20:15,2,0.000,ALERT,211.25,297.57,59.954,1450228504,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,475710.7,475710.7,705,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228524,33147.00
12/15/2015 20:15,2,0.000,ALERT,212.38,302.07,59.954,1450228504,"201051344000579","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,316171.1,316171.1,6798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228526,33148.00
12/15/2015 20:15,2,0.000,ALERT,211.48,299.97,59.970,1450228504,"201051344000890","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,312908.9,312908.9,11459,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228527,33149.00
12/15/2015 20:15,2,0.000,ALERT,211.70,299.67,59.959,1450228504,"201051344000438","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,314604.3,314604.3,11451,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228529,33150.00
12/15/2015 20:15,2,0.000,ALERT,211.93,299.37,59.965,1450228504,"201051344000417","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,308775.1,308775.1,11459,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228531,33151.00
12/15/2015 20:15,2,0.000,ALERT,211.25,298.17,59.959,1450228504,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,584304.8,584304.8,681,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228533,33152.00
12/15/2015 20:15,2,0.000,ALERT,211.70,298.17,59.959,1450228504,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,620591.1,620591.1,680,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228535,33153.00
12/15/2015 20:15,2,0.000,ALERT,212.16,302.07,59.975,1450228504,"201051344000868","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,300286.8,300286.8,6802,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228536,33154.00
12/15/2015 20:15,2,0.000,ALERT,211.25,299.37,59.965,1450228504,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,613550.8,613550.8,679,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228538,33155.00
12/15/2015 20:15,2,0.000,ALERT,212.16,301.47,59.922,1450228504,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,300643.6,300643.6,6801,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228540,33156.00
12/15/2015 20:15,2,0.000,ALERT,211.48,299.07,59.991,1450228504,"201051344001025","219011344069620",0.00,0.00,0,296.96,303.88,0.0,0.0,0.000,312654.7,312654.7,11453,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228542,33157.00
12/15/2015 20:15,2,0.000,ALERT,212.16,301.77,59.949,1450228504,"201051344000458","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,310481.8,310481.8,6805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228544,33158.00
12/15/2015 20:15,2,0.000,ALERT,212.83,301.77,59.970,1450228504,"201051344000853","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,307381.9,307381.9,6808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228546,33159.00
12/15/2015 20:15,2,0.000,ALERT,211.93,299.67,59.981,1450228504,"201051344000685","219011344069620",0.00,1.00,0,297.57,304.18,0.0,0.0,0.000,314267.6,314267.6,11463,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228548,33160.00
12/15/2015 20:15,2,0.000,ALERT,211.70,299.37,59.986,1450228504,"201051344000917","219011344069620",0.00,1.50,0,296.66,303.58,0.0,0.0,0.000,311967.9,311967.9,11475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228550,33161.00
12/15/2015 20:15,2,0.000,ALERT,211.25,299.07,59.986,1450228504,"201051344001145","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,315061.1,315061.1,11480,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228552,33162.00
12/15/2015 20:15,2,0.000,ALERT,211.70,298.77,59.986,1450228504,"201051344000651","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,309099.0,309099.0,11455,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228553,33163.00
12/15/2015 20:15,2,0.000,ALERT,210.80,297.87,59.981,1450228504,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,567439.9,567439.9,680,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228555,33164.00
12/15/2015 20:15,2,0.000,ALERT,211.70,297.26,59.975,1450228504,"274151322000068","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,475603.8,475603.8,706,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228557,33165.00
12/15/2015 20:15,2,0.000,ALERT,211.48,299.97,59.981,1450228504,"201051344001135","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,305741.8,305741.8,11446,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228559,33166.00
12/15/2015 20:15,2,0.000,ALERT,211.93,302.37,60.023,1450228504,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,311662.7,311662.7,6798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228560,33167.00
12/15/2015 20:15,2,0.000,ALERT,211.70,299.67,59.996,1450228504,"201051344001203","219011344069620",0.00,0.00,0,297.57,305.08,0.0,0.0,0.000,312053.0,312053.0,11459,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228562,33168.00
12/15/2015 20:15,2,0.000,ALERT,211.03,299.07,59.975,1450228504,"274151322000054","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,579547.8,579547.8,680,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228564,33169.00
12/15/2015 20:15,2,0.000,ALERT,212.61,301.47,59.959,1450228504,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,300773.5,300773.5,6793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228566,33170.00
12/15/2015 20:15,2,0.000,ALERT,211.70,299.97,59.933,1450228504,"201051344001093","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,310168.2,310168.2,11471,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228568,33171.00
12/15/2015 20:15,2,0.000,ALERT,212.16,301.77,59.981,1450228504,"201051344000900","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,313795.5,313795.5,6800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228569,33172.00
12/15/2015 20:15,2,0.000,ALERT,212.61,301.17,59.981,1450228504,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,307577.5,307577.5,6796,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228571,33173.00
12/15/2015 20:15,2,0.000,ALERT,212.38,302.37,59.949,1450228504,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,315162.2,315162.2,6793,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450228573,33174.00
12/15/2015 20:15,2,0.000,ALERT,212.38,302.37,59.975,1450228504,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,310471.3,310471.3,6800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228575,33175.00
12/15/2015 20:15,2,0.000,ALERT,212.38,301.77,59.970,1450228504,"201051344001158","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,306025.9,306025.9,6803,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228577,33176.00
12/15/2015 20:15,2,0.000,ALERT,212.83,302.37,59.986,1450228504,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,308042.6,308042.6,6799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228579,33177.00
12/15/2015 20:15,2,0.000,ALERT,211.25,297.57,59.954,1450228504,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,555020.0,555020.0,683,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450228580,33178.00
12/15/2015 20:30,2,0.000,ALERT,212.61,301.47,59.991,1450229406,"201051344000645","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,308769.2,308769.2,6803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229408,33179.00
12/15/2015 20:30,2,0.000,ALERT,211.48,298.77,60.012,1450229406,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,582273.6,582273.6,682,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229409,33180.00
12/15/2015 20:30,2,0.000,ALERT,212.83,301.47,60.007,1450229406,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,301620.4,301620.4,6805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229411,33181.00
12/15/2015 20:30,2,0.000,ALERT,212.38,301.77,60.007,1450229406,"201051344000469","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,302553.0,302553.0,6817,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229413,33182.00
12/15/2015 20:30,2,0.000,ALERT,211.70,300.57,60.007,1450229406,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,307533.5,307533.5,11450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229415,33183.00
12/15/2015 20:30,2,0.000,ALERT,211.03,298.17,59.986,1450229406,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,589817.5,589817.5,682,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229416,33184.00
12/15/2015 20:30,2,0.000,ALERT,211.93,300.57,59.996,1450229406,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,312136.9,312136.9,11456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229418,33185.00
12/15/2015 20:30,2,0.000,ALERT,211.93,300.87,60.023,1450229406,"201051344001230","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,310661.7,310661.7,11487,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229420,33186.00
12/15/2015 20:30,2,0.000,ALERT,212.38,301.47,59.996,1450229406,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,305440.4,305440.4,11449,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229422,33187.00
12/15/2015 20:30,2,0.000,ALERT,211.48,300.57,59.970,1450229406,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,314308.8,314308.8,11451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229424,33188.00
12/15/2015 20:30,2,0.000,ALERT,211.48,298.47,59.996,1450229406,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,475710.7,475710.7,707,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229425,33189.00
12/15/2015 20:30,2,0.000,ALERT,212.38,302.07,59.965,1450229406,"201051344000579","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,316171.1,316171.1,6800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229427,33190.00
12/15/2015 20:30,2,0.000,ALERT,211.70,301.17,60.007,1450229406,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,312908.9,312908.9,11461,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229429,33191.00
12/15/2015 20:30,2,0.000,ALERT,212.16,300.57,60.007,1450229406,"201051344000438","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,314604.3,314604.3,11453,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229431,33192.00
12/15/2015 20:30,2,0.000,ALERT,212.16,299.97,59.981,1450229406,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,308775.1,308775.1,11461,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229433,33193.00
12/15/2015 20:30,2,0.000,ALERT,211.48,298.47,60.012,1450229406,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,584304.8,584304.8,683,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229434,33194.00
12/15/2015 20:30,2,0.000,ALERT,211.93,299.07,60.007,1450229406,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,620591.1,620591.1,682,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229436,33195.00
12/15/2015 20:30,2,0.000,ALERT,212.16,302.07,60.007,1450229406,"201051344000868","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,300286.8,300286.8,6804,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229438,33196.00
12/15/2015 20:30,2,0.000,ALERT,211.25,299.67,60.018,1450229406,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,613550.8,613550.8,681,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229440,33197.00
12/15/2015 20:30,2,0.000,ALERT,211.93,301.17,60.012,1450229406,"201051344000988","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,300643.6,300643.6,6803,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229442,33198.00
12/15/2015 20:30,2,0.000,ALERT,211.70,299.97,60.018,1450229406,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,312654.7,312654.7,11455,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229444,33199.00
12/15/2015 20:30,2,0.000,ALERT,212.16,301.47,60.012,1450229406,"201051344000458","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,310481.8,310481.8,6807,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229445,33200.00
12/15/2015 20:30,2,0.000,ALERT,212.83,301.17,60.012,1450229406,"201051344000853","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,307381.9,307381.9,6810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229447,33201.00
12/15/2015 20:30,2,0.000,ALERT,212.38,300.87,60.002,1450229406,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,314267.6,314267.6,11465,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229449,33202.00
12/15/2015 20:30,2,0.000,ALERT,212.16,299.97,60.034,1450229406,"201051344000917","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,311967.9,311967.9,11477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229451,33203.00
12/15/2015 20:30,2,0.000,ALERT,212.16,300.87,60.049,1450229406,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,315061.1,315061.1,11482,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229452,33204.00
12/15/2015 20:30,2,0.000,ALERT,212.16,299.97,60.018,1450229406,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,309099.0,309099.0,11457,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450229454,33205.00
12/15/2015 20:30,2,0.000,ALERT,210.80,298.77,60.012,1450229406,"274151322000088","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,567439.9,567439.9,682,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450229456,33206.00
12/15/2015 20:30,2,0.000,ALERT,211.93,297.87,60.028,1450229406,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.37,0.0,0.0,0.000,475603.8,475603.8,708,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229458,33207.00
12/15/2015 20:30,2,0.000,ALERT,211.70,300.57,60.012,1450229406,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,305741.8,305741.8,11448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450229460,33208.00
12/15/2015 20:30,2,0.000,ALERT,211.70,302.68,60.018,1450229406,"201051344000594","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,311662.7,311662.7,6800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229461,33209.00
12/15/2015 20:30,2,0.000,ALERT,211.93,300.27,60.018,1450229406,"201051344001203","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,312053.0,312053.0,11461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229463,33210.00
12/15/2015 20:30,2,0.000,ALERT,211.03,299.07,60.007,1450229406,"274151322000054","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,579547.8,579547.8,682,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229465,33211.00
12/15/2015 20:30,2,0.000,ALERT,212.61,301.47,60.002,1450229406,"201051344000867","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,300773.5,300773.5,6795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450229467,33212.00
12/15/2015 20:30,2,0.000,ALERT,211.93,300.57,60.007,1450229406,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,310168.2,310168.2,11473,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229469,33213.00
12/15/2015 20:30,2,0.000,ALERT,211.93,301.77,60.018,1450229406,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,313795.5,313795.5,6802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229471,33214.00
12/15/2015 20:30,2,0.000,ALERT,212.38,300.87,60.049,1450229406,"201051344000648","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,307577.5,307577.5,6798,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450229473,33215.00
12/15/2015 20:30,2,0.000,ALERT,212.16,302.37,60.018,1450229406,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,315162.2,315162.2,6795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229475,33216.00
12/15/2015 20:30,2,0.000,ALERT,212.16,301.77,60.012,1450229406,"201051344000983","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,310471.3,310471.3,6802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229476,33217.00
12/15/2015 20:30,2,0.000,ALERT,212.16,301.47,60.018,1450229406,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,306025.9,306025.9,6805,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450229478,33218.00
12/15/2015 20:30,2,0.000,ALERT,212.61,302.07,60.039,1450229406,"201051344000576","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,308042.6,308042.6,6801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229480,33219.00
12/15/2015 20:30,2,0.000,ALERT,211.25,297.87,59.991,1450229406,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,555020.0,555020.0,685,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450229482,33220.00
12/15/2015 20:45,2,0.000,ALERT,212.61,300.87,59.986,1450230303,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,308769.2,308769.2,6805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230305,33221.00
12/15/2015 20:45,2,0.000,ALERT,211.48,298.17,59.975,1450230303,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,582273.6,582273.6,684,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230306,33222.00
12/15/2015 20:45,2,0.000,ALERT,212.83,300.57,59.986,1450230303,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,301620.4,301620.4,6807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230308,33223.00
12/15/2015 20:45,2,0.000,ALERT,212.38,300.87,59.981,1450230303,"201051344000469","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,302553.0,302553.0,6819,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230310,33224.00
12/15/2015 20:45,2,0.000,ALERT,211.70,300.57,59.981,1450230303,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,307533.5,307533.5,11452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230312,33225.00
12/15/2015 20:45,2,0.000,ALERT,211.03,297.87,59.975,1450230303,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,589817.5,589817.5,684,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230314,33226.00
12/15/2015 20:45,2,0.000,ALERT,211.93,301.17,59.970,1450230303,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,312136.9,312136.9,11458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230316,33227.00
12/15/2015 20:45,2,0.000,ALERT,211.93,301.17,59.970,1450230303,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,310661.7,310661.7,11489,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230318,33228.00
