ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 20:45,2,0.000,ALERT,212.38,301.77,60.018,1450230303,"201051344000582","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,305440.4,305440.4,11451,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230320,33229.00
12/15/2015 20:45,2,0.000,ALERT,211.48,300.87,59.986,1450230303,"201051344000955","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314308.8,314308.8,11453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230322,33230.00
12/15/2015 20:45,2,0.000,ALERT,211.25,297.87,59.970,1450230303,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.37,0.0,0.0,0.000,475710.7,475710.7,709,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230324,33231.00
12/15/2015 20:45,2,0.000,ALERT,212.38,301.47,59.965,1450230303,"201051344000579","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,316171.1,316171.1,6802,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230325,33232.00
12/15/2015 20:45,2,0.000,ALERT,211.70,300.87,59.970,1450230303,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,312908.9,312908.9,11463,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230327,33233.00
12/15/2015 20:45,2,0.000,ALERT,211.70,300.57,59.970,1450230303,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,314604.3,314604.3,11455,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230329,33234.00
12/15/2015 20:45,2,0.000,ALERT,212.16,300.27,59.975,1450230303,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,308775.1,308775.1,11463,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230331,33235.00
12/15/2015 20:45,2,0.000,ALERT,211.48,299.07,59.970,1450230303,"274151322000083","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,584304.8,584304.8,685,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230333,33236.00
12/15/2015 20:45,2,0.000,ALERT,211.93,298.47,59.975,1450230303,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,620591.1,620591.1,684,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230334,33237.00
12/15/2015 20:45,2,0.000,ALERT,212.38,301.77,59.996,1450230303,"201051344000868","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,300286.8,300286.8,6806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230336,33238.00
12/15/2015 20:45,2,0.000,ALERT,211.48,299.37,59.970,1450230303,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,613550.8,613550.8,683,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230338,33239.00
12/15/2015 20:45,2,0.000,ALERT,212.16,300.87,59.944,1450230303,"201051344000988","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,300643.6,300643.6,6805,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230340,33240.00
12/15/2015 20:45,2,0.000,ALERT,211.48,299.97,59.938,1450230303,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,312654.7,312654.7,11457,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230342,33241.00
12/15/2015 20:45,2,0.000,ALERT,212.16,301.17,59.975,1450230303,"201051344000458","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,310481.8,310481.8,6809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230344,33242.00
12/15/2015 20:45,2,0.000,ALERT,212.83,300.87,59.981,1450230303,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,307381.9,307381.9,6812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230345,33243.00
12/15/2015 20:45,2,0.000,ALERT,212.16,300.87,59.965,1450230303,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,314267.6,314267.6,11467,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230347,33244.00
12/15/2015 20:45,2,0.000,ALERT,211.93,300.27,59.970,1450230303,"201051344000917","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,311967.9,311967.9,11479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230349,33245.00
12/15/2015 20:45,2,0.000,ALERT,211.93,300.87,59.981,1450230303,"201051344001145","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,315061.1,315061.1,11484,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230351,33246.00
12/15/2015 20:45,2,0.000,ALERT,211.70,299.97,59.970,1450230303,"201051344000651","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,309099.0,309099.0,11459,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230352,33247.00
12/15/2015 20:45,2,0.000,ALERT,211.03,298.17,59.981,1450230303,"274151322000088","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,567439.9,567439.9,684,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230354,33248.00
12/15/2015 20:45,2,0.000,ALERT,211.93,297.87,59.975,1450230303,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,475603.8,475603.8,710,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230356,33249.00
12/15/2015 20:45,2,0.000,ALERT,211.48,300.57,59.975,1450230303,"201051344001135","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,305741.8,305741.8,11450,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230358,33250.00
12/15/2015 20:45,2,0.000,ALERT,211.93,301.77,60.007,1450230303,"201051344000594","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,311662.7,311662.7,6802,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230360,33251.00
12/15/2015 20:45,2,0.000,ALERT,211.70,300.27,59.975,1450230303,"201051344001203","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,312053.0,312053.0,11463,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230361,33252.00
12/15/2015 20:45,2,0.000,ALERT,211.48,298.77,60.002,1450230303,"274151322000054","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,579547.8,579547.8,684,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230363,33253.00
12/15/2015 20:45,2,0.000,ALERT,212.61,300.87,59.991,1450230303,"201051344000867","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,300773.5,300773.5,6797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230365,33254.00
12/15/2015 20:45,2,0.000,ALERT,211.70,300.57,59.986,1450230303,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,310168.2,310168.2,11475,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230367,33255.00
12/15/2015 20:45,2,0.000,ALERT,212.16,301.17,60.018,1450230303,"201051344000900","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,313795.5,313795.5,6804,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230369,33256.00
12/15/2015 20:45,2,0.000,ALERT,212.38,300.27,59.986,1450230303,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,307577.5,307577.5,6800,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230370,33257.00
12/15/2015 20:45,2,0.000,ALERT,212.38,301.77,59.986,1450230303,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,315162.2,315162.2,6797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450230372,33258.00
12/15/2015 20:45,2,0.000,ALERT,212.16,301.17,59.975,1450230303,"201051344000983","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,310471.3,310471.3,6804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230374,33259.00
12/15/2015 20:45,2,0.000,ALERT,212.38,300.87,59.944,1450230303,"201051344001158","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,306025.9,306025.9,6807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230376,33260.00
12/15/2015 20:45,2,0.000,ALERT,212.83,301.47,59.986,1450230303,"201051344000576","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,308042.6,308042.6,6803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230378,33261.00
12/15/2015 20:45,2,0.000,ALERT,211.48,298.17,59.981,1450230303,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,555020.0,555020.0,687,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450230380,33262.00
12/15/2015 21:00,2,0.000,ALERT,213.06,302.07,59.959,1450231203,"201051344000645","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,308769.2,308769.2,6807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231205,33263.00
12/15/2015 21:00,2,0.000,ALERT,211.70,299.07,59.986,1450231203,"274151322000085","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,582273.6,582273.6,686,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231207,33264.00
12/15/2015 21:00,2,0.000,ALERT,213.29,302.07,59.965,1450231203,"201051344000633","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,301620.4,301620.4,6809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231208,33265.00
12/15/2015 21:00,2,0.000,ALERT,212.83,302.37,59.970,1450231203,"201051344000469","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,302553.0,302553.0,6821,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231210,33266.00
12/15/2015 21:00,2,0.000,ALERT,212.38,301.47,59.975,1450231203,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,307533.5,307533.5,11454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231212,33267.00
12/15/2015 21:00,2,0.000,ALERT,211.25,299.07,59.959,1450231203,"274151322000052","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,589817.5,589817.5,686,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231214,33268.00
12/15/2015 21:00,2,0.000,ALERT,212.61,301.77,59.944,1450231203,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,312136.9,312136.9,11460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231216,33269.00
12/15/2015 21:00,2,0.000,ALERT,212.38,302.07,59.965,1450231203,"201051344001230","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,310661.7,310661.7,11491,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231217,33270.00
12/15/2015 21:00,2,0.000,ALERT,213.06,302.37,59.965,1450231203,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,305440.4,305440.4,11453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231219,33271.00
12/15/2015 21:00,2,0.000,ALERT,212.16,301.47,59.959,1450231203,"201051344000955","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314308.8,314308.8,11455,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231221,33272.00
12/15/2015 21:00,2,0.000,ALERT,211.48,298.77,59.986,1450231203,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,475710.7,475710.7,711,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231223,33273.00
12/15/2015 21:00,2,0.000,ALERT,212.61,302.68,59.996,1450231203,"201051344000579","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,316171.1,316171.1,6804,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231225,33274.00
12/15/2015 21:00,2,0.000,ALERT,212.38,301.47,59.954,1450231203,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,312908.9,312908.9,11465,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231226,33275.00
12/15/2015 21:00,2,0.000,ALERT,212.61,301.17,59.954,1450231203,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,314604.3,314604.3,11457,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231228,33276.00
12/15/2015 21:00,2,0.000,ALERT,212.61,300.27,59.949,1450231203,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,308775.1,308775.1,11465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231230,33277.00
12/15/2015 21:00,2,0.000,ALERT,211.70,299.67,59.949,1450231203,"274151322000083","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,584304.8,584304.8,687,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231232,33278.00
12/15/2015 21:00,2,0.000,ALERT,212.16,299.07,59.949,1450231203,"274151322000076","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,620591.1,620591.1,686,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231234,33279.00
12/15/2015 21:00,2,0.000,ALERT,212.38,302.68,59.944,1450231203,"201051344000868","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,300286.8,300286.8,6808,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231235,33280.00
12/15/2015 21:00,2,0.000,ALERT,211.70,300.57,59.949,1450231203,"274151322000095","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,613550.8,613550.8,685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231237,33281.00
12/15/2015 21:00,2,0.000,ALERT,212.16,301.47,59.944,1450231203,"201051344000988","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,300643.6,300643.6,6807,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231239,33282.00
12/15/2015 21:00,2,0.000,ALERT,211.93,300.27,59.954,1450231203,"201051344001025","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,312654.7,312654.7,11459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231241,33283.00
12/15/2015 21:00,2,0.000,ALERT,212.38,301.77,59.949,1450231203,"201051344000458","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,310481.8,310481.8,6811,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231243,33284.00
12/15/2015 21:00,2,0.000,ALERT,213.06,301.47,59.944,1450231203,"201051344000853","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,307381.9,307381.9,6814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231245,33285.00
12/15/2015 21:00,2,0.000,ALERT,212.61,300.87,59.954,1450231203,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,314267.6,314267.6,11469,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231247,33286.00
12/15/2015 21:00,2,0.000,ALERT,212.38,300.57,59.944,1450231203,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,311967.9,311967.9,11481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231248,33287.00
12/15/2015 21:00,2,0.000,ALERT,212.38,301.17,59.938,1450231203,"201051344001145","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315061.1,315061.1,11486,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231250,33288.00
12/15/2015 21:00,2,0.000,ALERT,212.61,300.57,59.944,1450231203,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,309099.0,309099.0,11461,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231252,33289.00
12/15/2015 21:00,2,0.000,ALERT,211.25,299.67,59.944,1450231203,"274151322000088","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,567439.9,567439.9,686,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231254,33290.00
12/15/2015 21:00,2,0.000,ALERT,212.38,298.77,59.938,1450231203,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,475603.8,475603.8,712,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231256,33291.00
12/15/2015 21:00,2,0.000,ALERT,212.16,300.87,59.907,1450231203,"201051344001135","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,305741.8,305741.8,11452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231257,33292.00
12/15/2015 21:00,2,0.000,ALERT,212.16,302.37,59.944,1450231203,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,311662.7,311662.7,6804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231259,33293.00
12/15/2015 21:00,2,0.000,ALERT,212.38,300.57,59.944,1450231203,"201051344001203","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,312053.0,312053.0,11465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231261,33294.00
12/15/2015 21:00,2,0.000,ALERT,211.48,299.37,59.944,1450231203,"274151322000054","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,579547.8,579547.8,686,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231263,33295.00
12/15/2015 21:00,2,0.000,ALERT,212.83,301.77,59.944,1450231203,"201051344000867","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,300773.5,300773.5,6799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231264,33296.00
12/15/2015 21:00,2,0.000,ALERT,212.38,300.87,59.954,1450231203,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,310168.2,310168.2,11477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231266,33297.00
12/15/2015 21:00,2,0.000,ALERT,212.38,302.07,59.981,1450231203,"201051344000900","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,313795.5,313795.5,6806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231268,33298.00
12/15/2015 21:00,2,0.000,ALERT,212.83,301.47,59.938,1450231203,"201051344000648","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,307577.5,307577.5,6802,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231270,33299.00
12/15/2015 21:00,2,0.000,ALERT,212.61,302.37,59.944,1450231203,"201051344000569","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,315162.2,315162.2,6799,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231272,33300.00
12/15/2015 21:00,2,0.000,ALERT,212.38,302.07,59.991,1450231203,"201051344000983","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,310471.3,310471.3,6806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231273,33301.00
12/15/2015 21:00,2,0.000,ALERT,212.61,302.07,59.954,1450231203,"201051344001158","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,306025.9,306025.9,6809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231275,33302.00
12/15/2015 21:00,2,0.000,ALERT,212.83,302.37,59.949,1450231203,"201051344000576","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,308042.6,308042.6,6805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450231277,33303.00
12/15/2015 21:00,2,0.000,ALERT,211.70,298.77,59.938,1450231203,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,555020.0,555020.0,689,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450231279,33304.00
12/15/2015 21:15,2,0.000,ALERT,213.74,302.98,59.991,1450232103,"201051344000645","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,308769.2,308769.2,6809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232105,33305.00
12/15/2015 21:15,2,0.000,ALERT,212.38,300.27,59.986,1450232103,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,582273.6,582273.6,688,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232107,33306.00
12/15/2015 21:15,2,0.000,ALERT,213.96,302.98,60.002,1450232103,"201051344000633","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,301620.4,301620.4,6811,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232109,33307.00
12/15/2015 21:15,2,0.000,ALERT,213.29,303.28,59.996,1450232103,"201051344000469","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,302553.0,302553.0,6823,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232111,33308.00
12/15/2015 21:15,2,0.000,ALERT,212.61,302.07,59.965,1450232103,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,307533.5,307533.5,11456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232112,33309.00
12/15/2015 21:15,2,0.000,ALERT,211.93,300.27,59.996,1450232103,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,589817.5,589817.5,688,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232114,33310.00
12/15/2015 21:15,2,0.000,ALERT,212.83,302.07,59.996,1450232103,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,312136.9,312136.9,11462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232116,33311.00
12/15/2015 21:15,2,0.000,ALERT,212.83,302.07,59.991,1450232103,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,310661.7,310661.7,11493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232118,33312.00
12/15/2015 21:15,2,0.000,ALERT,213.29,302.68,59.996,1450232103,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,305440.4,305440.4,11455,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232120,33313.00
12/15/2015 21:15,2,0.000,ALERT,212.38,301.77,59.996,1450232103,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,314308.8,314308.8,11457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232122,33314.00
12/15/2015 21:15,2,0.000,ALERT,212.16,299.37,59.991,1450232103,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,475710.7,475710.7,713,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232124,33315.00
12/15/2015 21:15,2,0.000,ALERT,213.29,303.88,60.012,1450232103,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,316171.1,316171.1,6806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232126,33316.00
12/15/2015 21:15,2,0.000,ALERT,212.61,302.07,60.018,1450232103,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,312908.9,312908.9,11467,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232127,33317.00
12/15/2015 21:15,2,0.000,ALERT,212.83,301.77,60.034,1450232103,"201051344000438","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,314604.3,314604.3,11459,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232129,33318.00
12/15/2015 21:15,2,0.000,ALERT,213.06,301.47,60.018,1450232103,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,308775.1,308775.1,11467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232131,33319.00
12/15/2015 21:15,2,0.000,ALERT,212.38,300.57,60.002,1450232103,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,584304.8,584304.8,689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232133,33320.00
12/15/2015 21:15,2,0.000,ALERT,212.83,299.97,60.002,1450232103,"274151322000076","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,620591.1,620591.1,688,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232135,33321.00
12/15/2015 21:15,2,0.000,ALERT,213.29,303.88,60.007,1450232103,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,300286.8,300286.8,6810,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232137,33322.00
12/15/2015 21:15,2,0.000,ALERT,212.16,300.87,60.007,1450232103,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,613550.8,613550.8,687,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232138,33323.00
12/15/2015 21:15,2,0.000,ALERT,213.06,302.98,59.991,1450232103,"201051344000988","219011344069620",0.00,1.50,0,297.26,304.78,0.0,0.0,0.000,300643.6,300643.6,6809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232140,33324.00
12/15/2015 21:15,2,0.000,ALERT,212.61,300.87,60.018,1450232103,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,312654.7,312654.7,11461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232142,33325.00
12/15/2015 21:15,2,0.000,ALERT,213.06,303.28,60.007,1450232103,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,310481.8,310481.8,6813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232144,33326.00
12/15/2015 21:15,2,0.000,ALERT,213.51,302.98,60.007,1450232103,"201051344000853","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,307381.9,307381.9,6816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232146,33327.00
12/15/2015 21:15,2,0.000,ALERT,213.06,301.77,60.007,1450232103,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,314267.6,314267.6,11471,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232148,33328.00
12/15/2015 21:15,2,0.000,ALERT,212.16,299.97,60.002,1450232103,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,311967.9,311967.9,11483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232150,33329.00
12/15/2015 21:15,2,0.000,ALERT,212.16,300.87,60.002,1450232103,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,315061.1,315061.1,11488,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232152,33330.00
12/15/2015 21:15,2,0.000,ALERT,212.16,299.97,59.996,1450232103,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,309099.0,309099.0,11463,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232153,33331.00
12/15/2015 21:15,2,0.000,ALERT,211.03,298.47,60.002,1450232103,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,567439.9,567439.9,688,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232155,33332.00
12/15/2015 21:15,2,0.000,ALERT,211.93,297.87,59.981,1450232103,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,475603.8,475603.8,714,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232157,33333.00
12/15/2015 21:15,2,0.000,ALERT,211.70,300.57,60.007,1450232103,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,305741.8,305741.8,11454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232159,33334.00
12/15/2015 21:15,2,0.000,ALERT,212.16,302.68,60.023,1450232103,"201051344000594","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,311662.7,311662.7,6806,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232161,33335.00
12/15/2015 21:15,2,0.000,ALERT,211.93,300.27,60.028,1450232103,"201051344001203","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,312053.0,312053.0,11467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450232162,33336.00
12/15/2015 21:15,2,0.000,ALERT,211.25,299.07,59.965,1450232103,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,579547.8,579547.8,688,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232164,33337.00
12/15/2015 21:15,2,0.000,ALERT,212.61,301.47,59.996,1450232103,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,300773.5,300773.5,6801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232166,33338.00
12/15/2015 21:15,2,0.000,ALERT,211.93,300.57,59.986,1450232103,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,310168.2,310168.2,11479,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232168,33339.00
12/15/2015 21:15,2,0.000,ALERT,212.16,302.07,60.039,1450232103,"201051344000900","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313795.5,313795.5,6808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232170,33340.00
12/15/2015 21:15,2,0.000,ALERT,212.61,301.17,59.949,1450232103,"201051344000648","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,307577.5,307577.5,6804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232172,33341.00
12/15/2015 21:15,2,0.000,ALERT,212.38,302.68,59.996,1450232103,"201051344000569","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,315162.2,315162.2,6801,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232174,33342.00
12/15/2015 21:15,2,0.000,ALERT,212.38,302.07,59.991,1450232103,"201051344000983","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,310471.3,310471.3,6808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232175,33343.00
12/15/2015 21:15,2,0.000,ALERT,212.38,301.77,59.949,1450232103,"201051344001158","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,306025.9,306025.9,6811,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232177,33344.00
12/15/2015 21:15,2,0.000,ALERT,212.83,302.37,59.986,1450232103,"201051344000576","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,308042.6,308042.6,6807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232179,33345.00
12/15/2015 21:15,2,0.000,ALERT,211.25,298.17,59.965,1450232103,"274151322000087","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,555020.0,555020.0,691,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450232181,33346.00
12/15/2015 21:30,2,0.000,ALERT,213.06,302.07,59.996,1450233004,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,308769.2,308769.2,6811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233006,33347.00
12/15/2015 21:30,2,0.000,ALERT,211.70,299.07,59.996,1450233004,"274151322000085","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,582273.6,582273.6,690,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233008,33348.00
12/15/2015 21:30,2,0.000,ALERT,213.06,301.77,60.034,1450233004,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,301620.4,301620.4,6813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233010,33349.00
12/15/2015 21:30,2,0.000,ALERT,212.61,302.07,59.996,1450233004,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,302553.0,302553.0,6825,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233011,33350.00
12/15/2015 21:30,2,0.000,ALERT,211.93,300.87,59.949,1450233004,"201051344000646","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,307533.5,307533.5,11458,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233013,33351.00
12/15/2015 21:30,2,0.000,ALERT,211.48,299.07,59.981,1450233004,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,589817.5,589817.5,690,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233015,33352.00
12/15/2015 21:30,2,0.000,ALERT,212.38,301.17,59.986,1450233004,"201051344000585","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,312136.9,312136.9,11464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233017,33353.00
12/15/2015 21:30,2,0.000,ALERT,212.16,301.17,59.991,1450233004,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,310661.7,310661.7,11495,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233019,33354.00
12/15/2015 21:30,2,0.000,ALERT,212.61,301.47,59.981,1450233004,"201051344000582","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,305440.4,305440.4,11457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233020,33355.00
12/15/2015 21:30,2,0.000,ALERT,211.70,300.87,59.975,1450233004,"201051344000955","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,314308.8,314308.8,11459,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233022,33356.00
12/15/2015 21:30,2,0.000,ALERT,211.70,298.77,59.970,1450233004,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,475710.7,475710.7,715,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233024,33357.00
12/15/2015 21:30,2,0.000,ALERT,212.83,302.98,59.970,1450233004,"201051344000579","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,316171.1,316171.1,6808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233026,33358.00
12/15/2015 21:30,2,0.000,ALERT,211.93,300.87,59.965,1450233004,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,312908.9,312908.9,11469,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233027,33359.00
12/15/2015 21:30,2,0.000,ALERT,212.38,300.87,59.965,1450233004,"201051344000438","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,314604.3,314604.3,11461,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233029,33360.00
12/15/2015 21:30,2,0.000,ALERT,212.38,300.27,59.975,1450233004,"201051344000417","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,308775.1,308775.1,11469,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233032,33361.00
12/15/2015 21:30,2,0.000,ALERT,211.70,299.37,59.954,1450233004,"274151322000083","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,584304.8,584304.8,691,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233033,33362.00
12/15/2015 21:30,2,0.000,ALERT,212.38,299.37,59.959,1450233004,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,620591.1,620591.1,690,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233035,33363.00
12/15/2015 21:30,2,0.000,ALERT,212.61,302.98,59.959,1450233004,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,300286.8,300286.8,6812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233037,33364.00
12/15/2015 21:30,2,0.000,ALERT,211.70,300.27,59.954,1450233004,"274151322000095","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,613550.8,613550.8,689,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233039,33365.00
12/15/2015 21:30,2,0.000,ALERT,212.38,302.07,59.959,1450233004,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6811,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233041,33366.00
12/15/2015 21:30,2,0.000,ALERT,211.93,299.97,59.949,1450233004,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,312654.7,312654.7,11463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233043,33367.00
12/15/2015 21:30,2,0.000,ALERT,212.61,302.37,59.970,1450233004,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,310481.8,310481.8,6815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233044,33368.00
12/15/2015 21:30,2,0.000,ALERT,213.06,302.07,59.954,1450233004,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,307381.9,307381.9,6818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233046,33369.00
12/15/2015 21:30,2,0.000,ALERT,212.38,300.57,59.965,1450233004,"201051344000685","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,314267.6,314267.6,11473,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233048,33370.00
12/15/2015 21:30,2,0.000,ALERT,212.38,300.27,59.954,1450233004,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,311967.9,311967.9,11485,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233050,33371.00
12/15/2015 21:30,2,0.000,ALERT,212.38,300.87,59.965,1450233004,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,315061.1,315061.1,11490,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233052,33372.00
12/15/2015 21:30,2,0.000,ALERT,212.38,299.97,59.965,1450233004,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,309099.0,309099.0,11465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233054,33373.00
12/15/2015 21:30,2,0.000,ALERT,211.48,299.37,59.954,1450233004,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,567439.9,567439.9,690,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233055,33374.00
