ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 21:30,2,0.000,ALERT,212.38,298.77,59.959,1450233004,"274151322000068","219011344069620",0.00,2.50,0,296.66,299.67,0.0,0.0,0.000,475603.8,475603.8,716,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233057,33375.00
12/15/2015 21:30,2,0.000,ALERT,211.70,300.57,59.959,1450233004,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,305741.8,305741.8,11456,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233059,33376.00
12/15/2015 21:30,2,0.000,ALERT,212.38,302.98,59.954,1450233004,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,311662.7,311662.7,6808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233061,33377.00
12/15/2015 21:30,2,0.000,ALERT,212.16,300.27,59.954,1450233004,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,312053.0,312053.0,11469,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233063,33378.00
12/15/2015 21:30,2,0.000,ALERT,211.48,299.37,59.954,1450233004,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,579547.8,579547.8,690,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233065,33379.00
12/15/2015 21:30,2,0.000,ALERT,212.83,301.77,59.949,1450233004,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,300773.5,300773.5,6803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233066,33380.00
12/15/2015 21:30,2,0.000,ALERT,212.16,300.57,59.959,1450233004,"201051344001093","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,310168.2,310168.2,11481,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233068,33381.00
12/15/2015 21:30,2,0.000,ALERT,212.61,302.37,59.959,1450233004,"201051344000900","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,313795.5,313795.5,6810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233070,33382.00
12/15/2015 21:30,2,0.000,ALERT,213.06,301.77,59.970,1450233004,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,307577.5,307577.5,6806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233072,33383.00
12/15/2015 21:30,2,0.000,ALERT,212.83,302.98,59.959,1450233004,"201051344000569","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,315162.2,315162.2,6803,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233074,33384.00
12/15/2015 21:30,2,0.000,ALERT,212.61,302.68,59.965,1450233004,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,310471.3,310471.3,6810,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233075,33385.00
12/15/2015 21:30,2,0.000,ALERT,212.61,302.37,59.959,1450233004,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,306025.9,306025.9,6813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233077,33386.00
12/15/2015 21:30,2,0.000,ALERT,213.29,302.98,59.965,1450233004,"201051344000576","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,308042.6,308042.6,6809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233079,33387.00
12/15/2015 21:30,2,0.000,ALERT,211.93,298.77,59.949,1450233004,"274151322000087","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,555020.0,555020.0,693,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233081,33388.00
12/15/2015 21:45,2,0.000,ALERT,212.83,302.07,59.954,1450233903,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,308769.2,308769.2,6813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233905,33389.00
12/15/2015 21:45,2,0.000,ALERT,211.70,299.37,59.975,1450233903,"274151322000085","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,582273.6,582273.6,692,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233906,33390.00
12/15/2015 21:45,2,0.000,ALERT,212.83,301.47,59.938,1450233903,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,301620.4,301620.4,6815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233908,33391.00
12/15/2015 21:45,2,0.000,ALERT,212.38,301.77,60.018,1450233903,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,302553.0,302553.0,6827,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233910,33392.00
12/15/2015 21:45,2,0.000,ALERT,211.93,300.57,59.975,1450233903,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,307533.5,307533.5,11460,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233912,33393.00
12/15/2015 21:45,2,0.000,ALERT,211.25,299.37,59.975,1450233903,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,589817.5,589817.5,692,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233914,33394.00
12/15/2015 21:45,2,0.000,ALERT,212.16,300.87,59.981,1450233903,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,312136.9,312136.9,11466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233916,33395.00
12/15/2015 21:45,2,0.000,ALERT,211.93,300.87,59.975,1450233903,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,310661.7,310661.7,11497,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233918,33396.00
12/15/2015 21:45,2,0.000,ALERT,212.61,301.47,59.986,1450233903,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,305440.4,305440.4,11459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233920,33397.00
12/15/2015 21:45,2,0.000,ALERT,211.70,300.57,59.975,1450233903,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,314308.8,314308.8,11461,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233922,33398.00
12/15/2015 21:45,2,0.000,ALERT,211.48,298.47,59.996,1450233903,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,475710.7,475710.7,717,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233923,33399.00
12/15/2015 21:45,2,0.000,ALERT,212.38,302.68,60.012,1450233903,"201051344000579","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,316171.1,316171.1,6810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233925,33400.00
12/15/2015 21:45,2,0.000,ALERT,211.93,300.87,59.975,1450233903,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,312908.9,312908.9,11471,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233927,33401.00
12/15/2015 21:45,2,0.000,ALERT,211.93,300.57,59.975,1450233903,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314604.3,314604.3,11463,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233929,33402.00
12/15/2015 21:45,2,0.000,ALERT,212.16,300.27,59.975,1450233903,"201051344000417","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,308775.1,308775.1,11471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233930,33403.00
12/15/2015 21:45,2,0.000,ALERT,211.48,299.67,59.975,1450233903,"274151322000083","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,584304.8,584304.8,693,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233932,33404.00
12/15/2015 21:45,2,0.000,ALERT,212.16,299.67,60.002,1450233903,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,620591.1,620591.1,692,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233934,33405.00
12/15/2015 21:45,2,0.000,ALERT,212.38,302.98,59.991,1450233903,"201051344000868","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,300286.8,300286.8,6814,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233936,33406.00
12/15/2015 21:45,2,0.000,ALERT,211.48,300.57,59.981,1450233903,"274151322000095","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,613550.8,613550.8,691,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233938,33407.00
12/15/2015 21:45,2,0.000,ALERT,212.16,301.77,59.991,1450233903,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,300643.6,300643.6,6813,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233940,33408.00
12/15/2015 21:45,2,0.000,ALERT,211.70,299.97,59.986,1450233903,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,312654.7,312654.7,11465,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233941,33409.00
12/15/2015 21:45,2,0.000,ALERT,212.16,302.07,60.018,1450233903,"201051344000458","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,310481.8,310481.8,6817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233943,33410.00
12/15/2015 21:45,2,0.000,ALERT,213.06,301.77,59.981,1450233903,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,307381.9,307381.9,6820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233945,33411.00
12/15/2015 21:45,2,0.000,ALERT,212.38,300.57,59.975,1450233903,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,314267.6,314267.6,11475,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233947,33412.00
12/15/2015 21:45,2,0.000,ALERT,212.16,299.97,59.996,1450233903,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,311967.9,311967.9,11487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233949,33413.00
12/15/2015 21:45,2,0.000,ALERT,212.16,300.87,60.034,1450233903,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,315061.1,315061.1,11492,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233951,33414.00
12/15/2015 21:45,2,0.000,ALERT,211.93,299.97,59.959,1450233903,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,309099.0,309099.0,11467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233953,33415.00
12/15/2015 21:45,2,0.000,ALERT,211.25,298.77,59.970,1450233903,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,567439.9,567439.9,692,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233955,33416.00
12/15/2015 21:45,2,0.000,ALERT,212.16,298.47,59.975,1450233903,"274151322000068","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,475603.8,475603.8,718,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233956,33417.00
12/15/2015 21:45,2,0.000,ALERT,211.70,300.57,59.981,1450233903,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,305741.8,305741.8,11458,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233958,33418.00
12/15/2015 21:45,2,0.000,ALERT,212.16,302.37,59.981,1450233903,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,311662.7,311662.7,6810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233960,33419.00
12/15/2015 21:45,2,0.000,ALERT,212.16,300.27,59.975,1450233903,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,312053.0,312053.0,11471,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233962,33420.00
12/15/2015 21:45,2,0.000,ALERT,211.48,299.37,59.981,1450233903,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,579547.8,579547.8,692,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233964,33421.00
12/15/2015 21:45,2,0.000,ALERT,212.83,301.47,59.959,1450233903,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,300773.5,300773.5,6805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233965,33422.00
12/15/2015 21:45,2,0.000,ALERT,211.93,300.27,59.975,1450233903,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,310168.2,310168.2,11483,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233967,33423.00
12/15/2015 21:45,2,0.000,ALERT,212.38,302.07,59.986,1450233903,"201051344000900","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,313795.5,313795.5,6812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233969,33424.00
12/15/2015 21:45,2,0.000,ALERT,212.61,301.17,59.991,1450233903,"201051344000648","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,307577.5,307577.5,6808,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233971,33425.00
12/15/2015 21:45,2,0.000,ALERT,212.38,302.68,59.986,1450233903,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,315162.2,315162.2,6805,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233972,33426.00
12/15/2015 21:45,2,0.000,ALERT,212.38,302.37,59.965,1450233903,"201051344000983","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,310471.3,310471.3,6812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233974,33427.00
12/15/2015 21:45,2,0.000,ALERT,212.61,302.68,60.023,1450233903,"201051344001158","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,306025.9,306025.9,6815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233976,33428.00
12/15/2015 21:45,2,0.000,ALERT,212.83,303.28,59.986,1450233903,"201051344000576","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,308042.6,308042.6,6811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450233978,33429.00
12/15/2015 21:45,2,0.000,ALERT,211.48,298.17,59.986,1450233903,"274151322000087","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,555020.0,555020.0,695,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450233980,33430.00
12/15/2015 22:00,2,0.000,ALERT,213.29,302.68,59.970,1450234804,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,308769.2,308769.2,6815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234806,33431.00
12/15/2015 22:00,2,0.000,ALERT,211.70,299.97,59.965,1450234804,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,582273.6,582273.6,694,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234807,33432.00
12/15/2015 22:00,2,0.000,ALERT,213.51,302.68,59.959,1450234804,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,301620.4,301620.4,6817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234809,33433.00
12/15/2015 22:00,2,0.000,ALERT,213.06,302.98,59.965,1450234804,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,302553.0,302553.0,6829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234811,33434.00
12/15/2015 22:00,2,0.000,ALERT,211.48,300.87,59.965,1450234804,"201051344000646","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,307533.5,307533.5,11462,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234813,33435.00
12/15/2015 22:00,2,0.000,ALERT,211.48,299.37,59.922,1450234804,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,589817.5,589817.5,694,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234815,33436.00
12/15/2015 22:00,2,0.000,ALERT,212.38,301.47,60.018,1450234804,"201051344000585","219011344069620",0.00,2.00,0,298.47,305.68,0.0,0.0,0.000,312136.9,312136.9,11468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234817,33437.00
12/15/2015 22:00,2,0.000,ALERT,212.16,301.47,59.970,1450234804,"201051344001230","219011344069620",0.00,1.50,0,299.07,306.28,0.0,0.0,0.000,310661.7,310661.7,11499,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234818,33438.00
12/15/2015 22:00,2,0.000,ALERT,212.83,302.37,59.981,1450234804,"201051344000582","219011344069620",0.00,0.50,0,299.67,306.58,0.0,0.0,0.000,305440.4,305440.4,11461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234820,33439.00
12/15/2015 22:00,2,0.000,ALERT,211.93,301.47,59.975,1450234804,"201051344000955","219011344069620",0.00,1.00,0,298.77,305.68,0.0,0.0,0.000,314308.8,314308.8,11463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234822,33440.00
12/15/2015 22:00,2,0.000,ALERT,211.70,299.07,59.928,1450234804,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,475710.7,475710.7,719,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234824,33441.00
12/15/2015 22:00,2,0.000,ALERT,212.83,304.18,59.975,1450234804,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,316171.1,316171.1,6812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234826,33442.00
12/15/2015 22:00,2,0.000,ALERT,211.93,301.47,59.981,1450234804,"201051344000890","219011344069620",0.00,1.50,0,299.07,306.28,0.0,0.0,0.000,312908.9,312908.9,11473,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234828,33443.00
12/15/2015 22:00,2,0.000,ALERT,212.38,301.17,59.986,1450234804,"201051344000438","219011344069620",0.00,1.00,0,298.77,305.68,0.0,0.0,0.000,314604.3,314604.3,11465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234829,33444.00
12/15/2015 22:00,2,0.000,ALERT,212.38,300.87,59.944,1450234804,"201051344000417","219011344069620",0.00,1.50,0,298.17,305.38,0.0,0.0,0.000,308775.1,308775.1,11473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234831,33445.00
12/15/2015 22:00,2,0.000,ALERT,211.70,300.27,59.944,1450234804,"274151322000083","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,584304.8,584304.8,695,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234833,33446.00
12/15/2015 22:00,2,0.000,ALERT,212.38,299.67,59.981,1450234804,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,620591.1,620591.1,694,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234835,33447.00
12/15/2015 22:00,2,0.000,ALERT,212.61,303.58,60.012,1450234804,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,300286.8,300286.8,6816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234837,33448.00
12/15/2015 22:00,2,0.000,ALERT,211.70,300.87,59.981,1450234804,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,613550.8,613550.8,693,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234838,33449.00
12/15/2015 22:00,2,0.000,ALERT,212.38,302.68,60.007,1450234804,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,300643.6,300643.6,6815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234840,33450.00
12/15/2015 22:00,2,0.000,ALERT,211.93,300.27,59.970,1450234804,"201051344001025","219011344069620",0.00,0.50,0,297.87,305.38,0.0,0.0,0.000,312654.7,312654.7,11467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234842,33451.00
12/15/2015 22:00,2,0.000,ALERT,212.61,302.98,59.996,1450234804,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,310481.8,310481.8,6819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234844,33452.00
12/15/2015 22:00,2,0.000,ALERT,213.29,302.68,59.981,1450234804,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,307381.9,307381.9,6822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234846,33453.00
12/15/2015 22:00,2,0.000,ALERT,212.38,301.17,59.981,1450234804,"201051344000685","219011344069620",0.00,1.50,0,298.47,305.98,0.0,0.0,0.000,314267.6,314267.6,11477,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234848,33454.00
12/15/2015 22:00,2,0.000,ALERT,212.38,300.87,59.981,1450234804,"201051344000917","219011344069620",0.00,2.50,0,297.57,305.08,0.0,0.0,0.000,311967.9,311967.9,11489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234850,33455.00
12/15/2015 22:00,2,0.000,ALERT,212.38,301.47,59.981,1450234804,"201051344001145","219011344069620",0.00,1.00,0,298.77,306.28,0.0,0.0,0.000,315061.1,315061.1,11494,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234851,33456.00
12/15/2015 22:00,2,0.000,ALERT,212.38,300.57,59.965,1450234804,"201051344000651","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,309099.0,309099.0,11469,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234853,33457.00
12/15/2015 22:00,2,0.000,ALERT,211.25,299.97,59.975,1450234804,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,567439.9,567439.9,694,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234855,33458.00
12/15/2015 22:00,2,0.000,ALERT,212.38,299.07,60.028,1450234804,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,475603.8,475603.8,720,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234857,33459.00
12/15/2015 22:00,2,0.000,ALERT,211.93,301.17,59.991,1450234804,"201051344001135","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,305741.8,305741.8,11460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234858,33460.00
12/15/2015 22:00,2,0.000,ALERT,212.38,303.58,59.986,1450234804,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,311662.7,311662.7,6812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234860,33461.00
12/15/2015 22:00,2,0.000,ALERT,212.38,300.87,59.986,1450234804,"201051344001203","219011344069620",0.00,1.00,0,298.77,306.58,0.0,0.0,0.000,312053.0,312053.0,11473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234862,33462.00
12/15/2015 22:00,2,0.000,ALERT,211.70,300.57,59.996,1450234804,"274151322000054","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,579547.8,579547.8,694,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234864,33463.00
12/15/2015 22:00,2,0.000,ALERT,213.06,302.68,59.996,1450234804,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,300773.5,300773.5,6807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234866,33464.00
12/15/2015 22:00,2,0.000,ALERT,212.16,301.47,59.991,1450234804,"201051344001093","219011344069620",0.00,2.00,0,298.47,305.68,0.0,0.0,0.000,310168.2,310168.2,11485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234868,33465.00
12/15/2015 22:00,2,0.000,ALERT,212.61,302.98,59.996,1450234804,"201051344000900","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,313795.5,313795.5,6814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234869,33466.00
12/15/2015 22:00,2,0.000,ALERT,212.61,302.07,59.996,1450234804,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,307577.5,307577.5,6810,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234871,33467.00
12/15/2015 22:00,2,0.000,ALERT,212.61,303.58,60.034,1450234804,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,315162.2,315162.2,6807,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234873,33468.00
12/15/2015 22:00,2,0.000,ALERT,212.61,303.28,59.981,1450234804,"201051344000983","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,310471.3,310471.3,6814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234875,33469.00
12/15/2015 22:00,2,0.000,ALERT,212.83,302.98,60.012,1450234804,"201051344001158","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,306025.9,306025.9,6817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234877,33470.00
12/15/2015 22:00,2,0.000,ALERT,213.29,303.58,60.007,1450234804,"201051344000576","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,308042.6,308042.6,6813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450234879,33471.00
12/15/2015 22:00,2,0.000,ALERT,211.70,299.37,59.996,1450234804,"274151322000087","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,555020.0,555020.0,697,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450234881,33472.00
12/15/2015 22:15,2,0.000,ALERT,213.29,302.98,59.981,1450235703,"201051344000645","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,308769.2,308769.2,6817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235705,33473.00
12/15/2015 22:15,2,0.000,ALERT,211.70,299.97,59.965,1450235703,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,582273.6,582273.6,696,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235707,33474.00
12/15/2015 22:15,2,0.000,ALERT,213.51,302.68,59.981,1450235703,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,301620.4,301620.4,6819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235709,33475.00
12/15/2015 22:15,2,0.000,ALERT,212.83,302.68,59.954,1450235703,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,302553.0,302553.0,6831,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235711,33476.00
12/15/2015 22:15,2,0.000,ALERT,211.93,300.87,59.954,1450235703,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,307533.5,307533.5,11464,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235712,33477.00
12/15/2015 22:15,2,0.000,ALERT,211.48,300.57,59.938,1450235703,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,589817.5,589817.5,696,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235714,33478.00
12/15/2015 22:15,2,0.000,ALERT,212.38,301.47,59.965,1450235703,"201051344000585","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,312136.9,312136.9,11470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235716,33479.00
12/15/2015 22:15,2,0.000,ALERT,212.38,301.77,59.970,1450235703,"201051344001230","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,310661.7,310661.7,11501,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235718,33480.00
12/15/2015 22:15,2,0.000,ALERT,212.83,302.37,59.986,1450235703,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.58,0.0,0.0,0.000,305440.4,305440.4,11463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235719,33481.00
12/15/2015 22:15,2,0.000,ALERT,212.16,301.47,59.975,1450235703,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,314308.8,314308.8,11465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235721,33482.00
12/15/2015 22:15,2,0.000,ALERT,211.70,299.37,59.970,1450235703,"274151322000094","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,475710.7,475710.7,721,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235723,33483.00
12/15/2015 22:15,2,0.000,ALERT,212.83,303.28,59.981,1450235703,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,316171.1,316171.1,6814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235725,33484.00
12/15/2015 22:15,2,0.000,ALERT,212.16,301.47,59.975,1450235703,"201051344000890","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,312908.9,312908.9,11475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235727,33485.00
12/15/2015 22:15,2,0.000,ALERT,212.61,301.47,59.981,1450235703,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,314604.3,314604.3,11467,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235729,33486.00
12/15/2015 22:15,2,0.000,ALERT,212.61,300.87,59.981,1450235703,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,308775.1,308775.1,11475,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235730,33487.00
12/15/2015 22:15,2,0.000,ALERT,211.93,299.97,59.944,1450235703,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,584304.8,584304.8,697,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235732,33488.00
12/15/2015 22:15,2,0.000,ALERT,212.38,300.57,59.986,1450235703,"274151322000076","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,620591.1,620591.1,696,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235734,33489.00
12/15/2015 22:15,2,0.000,ALERT,212.83,303.58,60.018,1450235703,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,300286.8,300286.8,6818,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235736,33490.00
12/15/2015 22:15,2,0.000,ALERT,211.93,300.87,59.975,1450235703,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,613550.8,613550.8,695,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235738,33491.00
12/15/2015 22:15,2,0.000,ALERT,212.61,302.37,60.012,1450235703,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,300643.6,300643.6,6817,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235740,33492.00
12/15/2015 22:15,2,0.000,ALERT,212.38,300.87,59.991,1450235703,"201051344001025","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,312654.7,312654.7,11469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235741,33493.00
12/15/2015 22:15,2,0.000,ALERT,212.83,302.98,59.991,1450235703,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,310481.8,310481.8,6821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235743,33494.00
12/15/2015 22:15,2,0.000,ALERT,213.51,302.68,59.986,1450235703,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,307381.9,307381.9,6824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235745,33495.00
12/15/2015 22:15,2,0.000,ALERT,212.83,301.77,59.981,1450235703,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,314267.6,314267.6,11479,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235747,33496.00
12/15/2015 22:15,2,0.000,ALERT,212.61,301.17,60.028,1450235703,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,311967.9,311967.9,11491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235749,33497.00
12/15/2015 22:15,2,0.000,ALERT,212.83,302.07,59.975,1450235703,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,315061.1,315061.1,11496,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235751,33498.00
12/15/2015 22:15,2,0.000,ALERT,212.61,300.87,59.975,1450235703,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,309099.0,309099.0,11471,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235752,33499.00
12/15/2015 22:15,2,0.000,ALERT,211.70,299.67,59.975,1450235703,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,567439.9,567439.9,696,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235754,33500.00
12/15/2015 22:15,2,0.000,ALERT,212.61,299.07,59.981,1450235703,"274151322000068","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,475603.8,475603.8,722,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235756,33501.00
12/15/2015 22:15,2,0.000,ALERT,212.16,301.77,59.981,1450235703,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,305741.8,305741.8,11462,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235758,33502.00
12/15/2015 22:15,2,0.000,ALERT,212.61,303.58,59.975,1450235703,"201051344000594","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,311662.7,311662.7,6814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235759,33503.00
12/15/2015 22:15,2,0.000,ALERT,212.61,301.17,59.996,1450235703,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,312053.0,312053.0,11475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235761,33504.00
12/15/2015 22:15,2,0.000,ALERT,211.48,300.27,59.996,1450235703,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,579547.8,579547.8,696,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235763,33505.00
12/15/2015 22:15,2,0.000,ALERT,213.29,302.37,59.986,1450235703,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,300773.5,300773.5,6809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235765,33506.00
12/15/2015 22:15,2,0.000,ALERT,212.38,301.17,59.954,1450235703,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,310168.2,310168.2,11487,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235767,33507.00
12/15/2015 22:15,2,0.000,ALERT,212.61,302.68,59.954,1450235703,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,313795.5,313795.5,6816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235768,33508.00
12/15/2015 22:15,2,0.000,ALERT,213.06,302.07,60.028,1450235703,"201051344000648","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,307577.5,307577.5,6812,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235770,33509.00
12/15/2015 22:15,2,0.000,ALERT,213.06,303.58,59.975,1450235703,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,315162.2,315162.2,6809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450235772,33510.00
12/15/2015 22:15,2,0.000,ALERT,212.83,302.98,59.975,1450235703,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,310471.3,310471.3,6816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235774,33511.00
12/15/2015 22:15,2,0.000,ALERT,213.06,302.98,59.981,1450235703,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,306025.9,306025.9,6819,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235776,33512.00
12/15/2015 22:15,2,0.000,ALERT,213.51,303.58,59.975,1450235703,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,308042.6,308042.6,6815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235778,33513.00
12/15/2015 22:15,2,0.000,ALERT,211.93,298.77,59.981,1450235703,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,555020.0,555020.0,699,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450235780,33514.00
12/15/2015 22:30,2,0.000,ALERT,213.74,303.58,59.986,1450236603,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,308769.2,308769.2,6819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236605,33515.00
12/15/2015 22:30,2,0.000,ALERT,212.38,300.87,59.981,1450236603,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,582273.6,582273.6,698,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236607,33516.00
12/15/2015 22:30,2,0.000,ALERT,213.96,303.28,60.002,1450236603,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,301620.4,301620.4,6821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236609,33517.00
12/15/2015 22:30,2,0.000,ALERT,213.51,303.58,60.007,1450236603,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,302553.0,302553.0,6833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236610,33518.00
12/15/2015 22:30,2,0.000,ALERT,212.61,302.07,59.975,1450236603,"201051344000646","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,307533.5,307533.5,11466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236612,33519.00
12/15/2015 22:30,2,0.000,ALERT,211.93,300.87,59.959,1450236603,"274151322000052","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,589817.5,589817.5,698,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236614,33520.00
