ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 22:30,2,0.000,ALERT,212.83,302.37,59.959,1450236603,"201051344000585","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,312136.9,312136.9,11472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236616,33521.00
12/15/2015 22:30,2,0.000,ALERT,212.83,302.68,59.981,1450236603,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,310661.7,310661.7,11503,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236618,33522.00
12/15/2015 22:30,2,0.000,ALERT,213.29,302.98,60.028,1450236603,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,305440.4,305440.4,11465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236619,33523.00
12/15/2015 22:30,2,0.000,ALERT,212.38,302.07,60.023,1450236603,"201051344000955","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,314308.8,314308.8,11467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236621,33524.00
12/15/2015 22:30,2,0.000,ALERT,212.38,300.27,59.975,1450236603,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,475710.7,475710.7,723,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236623,33525.00
12/15/2015 22:30,2,0.000,ALERT,213.29,303.88,59.986,1450236603,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,316171.1,316171.1,6816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236625,33526.00
12/15/2015 22:30,2,0.000,ALERT,212.61,302.37,60.028,1450236603,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,312908.9,312908.9,11477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236627,33527.00
12/15/2015 22:30,2,0.000,ALERT,212.83,302.07,60.012,1450236603,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,314604.3,314604.3,11469,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236628,33528.00
12/15/2015 22:30,2,0.000,ALERT,213.06,301.77,59.986,1450236603,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,308775.1,308775.1,11477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236630,33529.00
12/15/2015 22:30,2,0.000,ALERT,212.83,301.47,59.986,1450236603,"274151322000083","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,584304.8,584304.8,699,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236632,33530.00
12/15/2015 22:30,2,0.000,ALERT,213.06,301.17,59.991,1450236603,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,620591.1,620591.1,698,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236634,33531.00
12/15/2015 22:30,2,0.000,ALERT,213.29,304.18,59.986,1450236603,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,300286.8,300286.8,6820,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236635,33532.00
12/15/2015 22:30,2,0.000,ALERT,211.70,300.87,59.991,1450236603,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,613550.8,613550.8,697,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236637,33533.00
12/15/2015 22:30,2,0.000,ALERT,213.29,303.58,59.965,1450236603,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6819,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236639,33534.00
12/15/2015 22:30,2,0.000,ALERT,212.61,301.47,59.981,1450236603,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,312654.7,312654.7,11471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236641,33535.00
12/15/2015 22:30,2,0.000,ALERT,213.29,303.88,59.996,1450236603,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,310481.8,310481.8,6823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236643,33536.00
12/15/2015 22:30,2,0.000,ALERT,213.96,303.58,59.991,1450236603,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,307381.9,307381.9,6826,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236645,33537.00
12/15/2015 22:30,2,0.000,ALERT,213.06,302.37,60.023,1450236603,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,314267.6,314267.6,11481,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236646,33538.00
12/15/2015 22:30,2,0.000,ALERT,213.06,301.77,59.996,1450236603,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,311967.9,311967.9,11493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236648,33539.00
12/15/2015 22:30,2,0.000,ALERT,213.06,302.68,59.981,1450236603,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,315061.1,315061.1,11498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236650,33540.00
12/15/2015 22:30,2,0.000,ALERT,212.83,301.77,60.023,1450236603,"201051344000651","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,309099.0,309099.0,11473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236652,33541.00
12/15/2015 22:30,2,0.000,ALERT,212.16,300.87,59.981,1450236603,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,567439.9,567439.9,698,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236654,33542.00
12/15/2015 22:30,2,0.000,ALERT,213.29,300.27,59.981,1450236603,"274151322000068","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,475603.8,475603.8,724,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236655,33543.00
12/15/2015 22:30,2,0.000,ALERT,212.61,302.37,59.986,1450236603,"201051344001135","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,305741.8,305741.8,11464,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236657,33544.00
12/15/2015 22:30,2,0.000,ALERT,213.06,304.18,59.986,1450236603,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,311662.7,311662.7,6816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236659,33545.00
12/15/2015 22:30,2,0.000,ALERT,212.83,302.07,59.991,1450236603,"201051344001203","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,312053.0,312053.0,11477,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236661,33546.00
12/15/2015 22:30,2,0.000,ALERT,212.38,301.77,59.986,1450236603,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,579547.8,579547.8,698,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236663,33547.00
12/15/2015 22:30,2,0.000,ALERT,213.74,303.58,59.975,1450236603,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,300773.5,300773.5,6811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236665,33548.00
12/15/2015 22:30,2,0.000,ALERT,212.83,302.37,59.981,1450236603,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,310168.2,310168.2,11489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236667,33549.00
12/15/2015 22:30,2,0.000,ALERT,213.29,303.58,59.986,1450236603,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,313795.5,313795.5,6818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236668,33550.00
12/15/2015 22:30,2,0.000,ALERT,213.51,302.98,59.954,1450236603,"201051344000648","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,307577.5,307577.5,6814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236670,33551.00
12/15/2015 22:30,2,0.000,ALERT,213.51,304.18,59.986,1450236603,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,315162.2,315162.2,6811,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236672,33552.00
12/15/2015 22:30,2,0.000,ALERT,213.51,303.88,59.986,1450236603,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,310471.3,310471.3,6818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236674,33553.00
12/15/2015 22:30,2,0.000,ALERT,213.51,303.28,59.986,1450236603,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,306025.9,306025.9,6821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236676,33554.00
12/15/2015 22:30,2,0.000,ALERT,213.96,304.48,59.986,1450236603,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,308042.6,308042.6,6817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450236677,33555.00
12/15/2015 22:30,2,0.000,ALERT,212.61,300.57,59.975,1450236603,"274151322000087","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,555020.0,555020.0,701,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450236679,33556.00
12/15/2015 22:45,2,0.000,ALERT,213.51,302.98,59.975,1450237504,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,308769.2,308769.2,6821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237506,33557.00
12/15/2015 22:45,2,0.000,ALERT,212.38,299.97,59.975,1450237504,"274151322000085","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,582273.6,582273.6,700,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237508,33558.00
12/15/2015 22:45,2,0.000,ALERT,213.74,302.98,59.986,1450237504,"201051344000633","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,301620.4,301620.4,6823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237510,33559.00
12/15/2015 22:45,2,0.000,ALERT,213.06,303.28,59.922,1450237504,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,302553.0,302553.0,6835,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237512,33560.00
12/15/2015 22:45,2,0.000,ALERT,212.38,301.77,59.981,1450237504,"201051344000646","219011344069620",0.00,1.00,0,299.67,306.58,0.0,0.0,0.000,307533.5,307533.5,11468,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237513,33561.00
12/15/2015 22:45,2,0.000,ALERT,211.93,300.57,59.986,1450237504,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,589817.5,589817.5,700,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237515,33562.00
12/15/2015 22:45,2,0.000,ALERT,212.61,301.47,59.970,1450237504,"201051344000585","219011344069620",0.00,1.50,0,299.97,306.58,0.0,0.0,0.000,312136.9,312136.9,11474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237517,33563.00
12/15/2015 22:45,2,0.000,ALERT,212.61,302.07,59.975,1450237504,"201051344001230","219011344069620",0.00,1.50,0,300.57,307.18,0.0,0.0,0.000,310661.7,310661.7,11505,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237519,33564.00
12/15/2015 22:45,2,0.000,ALERT,213.06,302.37,59.970,1450237504,"201051344000582","219011344069620",0.00,0.50,0,301.17,307.18,0.0,0.0,0.000,305440.4,305440.4,11467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237521,33565.00
12/15/2015 22:45,2,0.000,ALERT,212.16,301.47,60.023,1450237504,"201051344000955","219011344069620",0.00,1.50,0,299.97,306.58,0.0,0.0,0.000,314308.8,314308.8,11469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237523,33566.00
12/15/2015 22:45,2,0.000,ALERT,212.16,300.27,59.965,1450237504,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,475710.7,475710.7,725,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237525,33567.00
12/15/2015 22:45,2,0.000,ALERT,213.06,303.88,59.975,1450237504,"201051344000579","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,316171.1,316171.1,6818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237526,33568.00
12/15/2015 22:45,2,0.000,ALERT,212.38,301.77,59.954,1450237504,"201051344000890","219011344069620",0.00,2.00,0,300.57,307.18,0.0,0.0,0.000,312908.9,312908.9,11479,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237528,33569.00
12/15/2015 22:45,2,0.000,ALERT,212.61,301.17,59.981,1450237504,"201051344000438","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,314604.3,314604.3,11471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237530,33570.00
12/15/2015 22:45,2,0.000,ALERT,212.83,301.17,59.938,1450237504,"201051344000417","219011344069620",0.00,1.00,0,299.67,305.98,0.0,0.0,0.000,308775.1,308775.1,11479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237532,33571.00
12/15/2015 22:45,2,0.000,ALERT,212.38,300.87,60.007,1450237504,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,584304.8,584304.8,701,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237534,33572.00
12/15/2015 22:45,2,0.000,ALERT,212.83,300.87,59.970,1450237504,"274151322000076","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,620591.1,620591.1,700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237536,33573.00
12/15/2015 22:45,2,0.000,ALERT,213.06,303.58,59.991,1450237504,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,300286.8,300286.8,6822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237537,33574.00
12/15/2015 22:45,2,0.000,ALERT,212.16,301.77,59.970,1450237504,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,613550.8,613550.8,699,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237539,33575.00
12/15/2015 22:45,2,0.000,ALERT,212.83,302.98,59.975,1450237504,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,300643.6,300643.6,6821,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237541,33576.00
12/15/2015 22:45,2,0.000,ALERT,212.38,300.87,59.944,1450237504,"201051344001025","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,312654.7,312654.7,11473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237543,33577.00
12/15/2015 22:45,2,0.000,ALERT,212.83,303.58,60.023,1450237504,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,310481.8,310481.8,6825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237545,33578.00
12/15/2015 22:45,2,0.000,ALERT,213.51,302.98,59.986,1450237504,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,307381.9,307381.9,6828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237547,33579.00
12/15/2015 22:45,2,0.000,ALERT,213.06,301.77,59.981,1450237504,"201051344000685","219011344069620",0.00,1.50,0,300.27,306.88,0.0,0.0,0.000,314267.6,314267.6,11483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237548,33580.00
12/15/2015 22:45,2,0.000,ALERT,212.61,301.17,59.991,1450237504,"201051344000917","219011344069620",0.00,2.50,0,299.07,305.68,0.0,0.0,0.000,311967.9,311967.9,11495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237550,33581.00
12/15/2015 22:45,2,0.000,ALERT,212.83,301.77,60.028,1450237504,"201051344001145","219011344069620",0.00,1.00,0,300.57,306.88,0.0,0.0,0.000,315061.1,315061.1,11500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237552,33582.00
12/15/2015 22:45,2,0.000,ALERT,212.83,301.17,59.991,1450237504,"201051344000651","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,309099.0,309099.0,11475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237554,33583.00
12/15/2015 22:45,2,0.000,ALERT,211.93,300.27,59.970,1450237504,"274151322000088","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,567439.9,567439.9,700,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237556,33584.00
12/15/2015 22:45,2,0.000,ALERT,213.06,300.27,59.986,1450237504,"274151322000068","219011344069620",0.00,2.50,0,299.07,301.77,0.0,0.0,0.000,475603.8,475603.8,726,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237557,33585.00
12/15/2015 22:45,2,0.000,ALERT,212.38,301.77,59.986,1450237504,"201051344001135","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,305741.8,305741.8,11466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237559,33586.00
12/15/2015 22:45,2,0.000,ALERT,212.61,303.88,59.986,1450237504,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,311662.7,311662.7,6818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237561,33587.00
12/15/2015 22:45,2,0.000,ALERT,212.61,301.17,59.986,1450237504,"201051344001203","219011344069620",0.00,1.00,0,300.27,307.48,0.0,0.0,0.000,312053.0,312053.0,11479,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237563,33588.00
12/15/2015 22:45,2,0.000,ALERT,212.16,301.17,59.986,1450237504,"274151322000054","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,579547.8,579547.8,700,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237564,33589.00
12/15/2015 22:45,2,0.000,ALERT,213.29,302.68,59.991,1450237504,"201051344000867","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,300773.5,300773.5,6813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237566,33590.00
12/15/2015 22:45,2,0.000,ALERT,212.61,301.77,59.986,1450237504,"201051344001093","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,310168.2,310168.2,11491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237568,33591.00
12/15/2015 22:45,2,0.000,ALERT,213.06,303.58,60.028,1450237504,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,313795.5,313795.5,6820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237570,33592.00
12/15/2015 22:45,2,0.000,ALERT,213.29,302.68,60.023,1450237504,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,307577.5,307577.5,6816,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237572,33593.00
12/15/2015 22:45,2,0.000,ALERT,213.06,303.88,59.991,1450237504,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,315162.2,315162.2,6813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237574,33594.00
12/15/2015 22:45,2,0.000,ALERT,213.06,303.58,59.959,1450237504,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,310471.3,310471.3,6820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237575,33595.00
12/15/2015 22:45,2,0.000,ALERT,213.06,302.98,60.012,1450237504,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,306025.9,306025.9,6823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237577,33596.00
12/15/2015 22:45,2,0.000,ALERT,213.51,303.88,60.002,1450237504,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,308042.6,308042.6,6819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450237579,33597.00
12/15/2015 22:45,2,0.000,ALERT,212.38,299.97,59.991,1450237504,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,555020.0,555020.0,703,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450237581,33598.00
12/15/2015 23:00,2,0.000,ALERT,213.74,302.98,59.986,1450238403,"201051344000645","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,308769.2,308769.2,6823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238405,33599.00
12/15/2015 23:00,2,0.000,ALERT,212.38,300.27,59.986,1450238403,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,582273.6,582273.6,702,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238406,33600.00
12/15/2015 23:00,2,0.000,ALERT,213.74,302.68,59.996,1450238403,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,301620.4,301620.4,6825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238408,33601.00
12/15/2015 23:00,2,0.000,ALERT,213.29,302.98,60.034,1450238403,"201051344000469","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,302553.0,302553.0,6837,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238410,33602.00
12/15/2015 23:00,2,0.000,ALERT,212.83,302.37,59.996,1450238403,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,307533.5,307533.5,11470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238412,33603.00
12/15/2015 23:00,2,0.000,ALERT,212.16,300.27,59.986,1450238403,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,589817.5,589817.5,702,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238414,33604.00
12/15/2015 23:00,2,0.000,ALERT,213.06,302.37,59.996,1450238403,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,312136.9,312136.9,11476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238416,33605.00
12/15/2015 23:00,2,0.000,ALERT,213.06,302.68,59.991,1450238403,"201051344001230","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,310661.7,310661.7,11507,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238417,33606.00
12/15/2015 23:00,2,0.000,ALERT,213.74,303.28,59.986,1450238403,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,305440.4,305440.4,11469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238419,33607.00
12/15/2015 23:00,2,0.000,ALERT,212.61,302.07,59.954,1450238403,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,314308.8,314308.8,11471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238421,33608.00
12/15/2015 23:00,2,0.000,ALERT,212.38,299.97,60.023,1450238403,"274151322000094","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,475710.7,475710.7,727,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238423,33609.00
12/15/2015 23:00,2,0.000,ALERT,213.29,303.88,59.991,1450238403,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,316171.1,316171.1,6820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238425,33610.00
12/15/2015 23:00,2,0.000,ALERT,212.83,302.68,59.996,1450238403,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,312908.9,312908.9,11481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238426,33611.00
12/15/2015 23:00,2,0.000,ALERT,213.29,302.37,59.996,1450238403,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,314604.3,314604.3,11473,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238428,33612.00
12/15/2015 23:00,2,0.000,ALERT,213.29,302.07,60.007,1450238403,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,308775.1,308775.1,11481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238430,33613.00
12/15/2015 23:00,2,0.000,ALERT,212.61,300.87,60.007,1450238403,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,584304.8,584304.8,703,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238432,33614.00
12/15/2015 23:00,2,0.000,ALERT,213.06,300.57,60.007,1450238403,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,620591.1,620591.1,702,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238434,33615.00
12/15/2015 23:00,2,0.000,ALERT,213.29,303.58,59.996,1450238403,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,300286.8,300286.8,6824,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238436,33616.00
12/15/2015 23:00,2,0.000,ALERT,212.38,301.77,59.996,1450238403,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,613550.8,613550.8,701,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238437,33617.00
12/15/2015 23:00,2,0.000,ALERT,213.06,302.98,59.991,1450238403,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,300643.6,300643.6,6823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238439,33618.00
12/15/2015 23:00,2,0.000,ALERT,212.83,301.47,59.986,1450238403,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,312654.7,312654.7,11475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238441,33619.00
12/15/2015 23:00,2,0.000,ALERT,213.29,303.28,59.986,1450238403,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,310481.8,310481.8,6827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238443,33620.00
12/15/2015 23:00,2,0.000,ALERT,213.74,302.98,59.986,1450238403,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,307381.9,307381.9,6830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238445,33621.00
12/15/2015 23:00,2,0.000,ALERT,213.51,302.37,59.975,1450238403,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,314267.6,314267.6,11485,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238447,33622.00
12/15/2015 23:00,2,0.000,ALERT,213.29,301.77,59.986,1450238403,"201051344000917","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,311967.9,311967.9,11497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238449,33623.00
12/15/2015 23:00,2,0.000,ALERT,213.29,302.98,60.012,1450238403,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,315061.1,315061.1,11502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238451,33624.00
12/15/2015 23:00,2,0.000,ALERT,213.29,301.77,59.991,1450238403,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,309099.0,309099.0,11477,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238452,33625.00
12/15/2015 23:00,2,0.000,ALERT,212.16,300.87,59.986,1450238403,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,567439.9,567439.9,702,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238454,33626.00
12/15/2015 23:00,2,0.000,ALERT,213.06,299.97,59.991,1450238403,"274151322000068","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,475603.8,475603.8,728,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238456,33627.00
12/15/2015 23:00,2,0.000,ALERT,212.83,302.37,59.986,1450238403,"201051344001135","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,305741.8,305741.8,11468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238458,33628.00
12/15/2015 23:00,2,0.000,ALERT,212.83,303.58,59.986,1450238403,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,311662.7,311662.7,6820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238460,33629.00
12/15/2015 23:00,2,0.000,ALERT,212.83,301.77,60.034,1450238403,"201051344001203","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,312053.0,312053.0,11481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238461,33630.00
12/15/2015 23:00,2,0.000,ALERT,212.38,300.57,59.970,1450238403,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,579547.8,579547.8,702,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238463,33631.00
12/15/2015 23:00,2,0.000,ALERT,213.51,302.68,59.986,1450238403,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,300773.5,300773.5,6815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238465,33632.00
12/15/2015 23:00,2,0.000,ALERT,212.83,301.77,59.970,1450238403,"201051344001093","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,310168.2,310168.2,11493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238467,33633.00
12/15/2015 23:00,2,0.000,ALERT,213.29,303.28,59.986,1450238403,"201051344000900","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,313795.5,313795.5,6822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238468,33634.00
12/15/2015 23:00,2,0.000,ALERT,213.29,302.37,59.981,1450238403,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,307577.5,307577.5,6818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238470,33635.00
12/15/2015 23:00,2,0.000,ALERT,213.29,303.58,59.981,1450238403,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,315162.2,315162.2,6815,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238472,33636.00
12/15/2015 23:00,2,0.000,ALERT,213.29,303.28,59.970,1450238403,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,310471.3,310471.3,6822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238474,33637.00
12/15/2015 23:00,2,0.000,ALERT,213.29,302.98,59.975,1450238403,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,306025.9,306025.9,6825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238476,33638.00
12/15/2015 23:00,2,0.000,ALERT,213.51,303.28,59.981,1450238403,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,308042.6,308042.6,6821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450238477,33639.00
12/15/2015 23:00,2,0.000,ALERT,212.61,300.57,59.944,1450238403,"274151322000087","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,555020.0,555020.0,705,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450238479,33640.00
12/15/2015 23:15,2,0.000,ALERT,213.51,303.28,59.996,1450239304,"201051344000645","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,308769.2,308769.2,6825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239306,33641.00
12/15/2015 23:15,2,0.000,ALERT,211.93,299.97,59.991,1450239304,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,582273.6,582273.6,704,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239308,33642.00
12/15/2015 23:15,2,0.000,ALERT,213.29,302.68,59.996,1450239304,"201051344000633","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,301620.4,301620.4,6827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239310,33643.00
12/15/2015 23:15,2,0.000,ALERT,213.06,302.98,59.996,1450239304,"201051344000469","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,302553.0,302553.0,6839,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239312,33644.00
12/15/2015 23:15,2,0.000,ALERT,212.16,301.77,59.949,1450239304,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,307533.5,307533.5,11472,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239313,33645.00
12/15/2015 23:15,2,0.000,ALERT,211.70,301.17,59.991,1450239304,"274151322000052","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,589817.5,589817.5,704,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239315,33646.00
12/15/2015 23:15,2,0.000,ALERT,212.38,301.77,59.981,1450239304,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,312136.9,312136.9,11478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239317,33647.00
12/15/2015 23:15,2,0.000,ALERT,212.16,301.77,59.991,1450239304,"201051344001230","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,310661.7,310661.7,11509,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239319,33648.00
12/15/2015 23:15,2,0.000,ALERT,212.83,302.37,59.991,1450239304,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,305440.4,305440.4,11471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239321,33649.00
12/15/2015 23:15,2,0.000,ALERT,211.93,301.47,59.986,1450239304,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314308.8,314308.8,11473,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239323,33650.00
12/15/2015 23:15,2,0.000,ALERT,211.93,299.67,59.981,1450239304,"274151322000094","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,475710.7,475710.7,729,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239324,33651.00
12/15/2015 23:15,2,0.000,ALERT,212.83,303.58,60.034,1450239304,"201051344000579","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,316171.1,316171.1,6822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239326,33652.00
12/15/2015 23:15,2,0.000,ALERT,212.16,302.07,59.981,1450239304,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,312908.9,312908.9,11483,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239328,33653.00
12/15/2015 23:15,2,0.000,ALERT,212.38,301.47,59.986,1450239304,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,314604.3,314604.3,11475,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239330,33654.00
12/15/2015 23:15,2,0.000,ALERT,212.38,301.17,59.991,1450239304,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,308775.1,308775.1,11483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239332,33655.00
12/15/2015 23:15,2,0.000,ALERT,212.16,300.87,59.981,1450239304,"274151322000083","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,584304.8,584304.8,705,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239333,33656.00
12/15/2015 23:15,2,0.000,ALERT,212.61,300.27,59.996,1450239304,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,620591.1,620591.1,704,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239335,33657.00
12/15/2015 23:15,2,0.000,ALERT,212.83,304.18,59.981,1450239304,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,300286.8,300286.8,6826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239337,33658.00
12/15/2015 23:15,2,0.000,ALERT,212.16,301.47,59.986,1450239304,"274151322000095","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,613550.8,613550.8,703,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239339,33659.00
12/15/2015 23:15,2,0.000,ALERT,212.61,302.98,59.996,1450239304,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,300643.6,300643.6,6825,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239341,33660.00
12/15/2015 23:15,2,0.000,ALERT,212.16,300.87,59.991,1450239304,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,312654.7,312654.7,11477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239343,33661.00
12/15/2015 23:15,2,0.000,ALERT,212.61,303.28,59.949,1450239304,"201051344000458","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,310481.8,310481.8,6829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239345,33662.00
12/15/2015 23:15,2,0.000,ALERT,213.06,302.68,59.996,1450239304,"201051344000853","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,307381.9,307381.9,6832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239346,33663.00
12/15/2015 23:15,2,0.000,ALERT,212.61,301.77,59.996,1450239304,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314267.6,314267.6,11487,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239348,33664.00
12/15/2015 23:15,2,0.000,ALERT,212.38,300.87,60.002,1450239304,"201051344000917","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,311967.9,311967.9,11499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239350,33665.00
12/15/2015 23:15,2,0.000,ALERT,212.61,302.07,59.970,1450239304,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,315061.1,315061.1,11504,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239352,33666.00
