ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/15/2015 23:15,2,0.000,ALERT,212.38,300.87,59.991,1450239304,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309099.0,309099.0,11479,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239353,33667.00
12/15/2015 23:15,2,0.000,ALERT,211.70,300.57,59.996,1450239304,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,567439.9,567439.9,704,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239355,33668.00
12/15/2015 23:15,2,0.000,ALERT,212.61,299.67,59.996,1450239304,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,475603.8,475603.8,730,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239357,33669.00
12/15/2015 23:15,2,0.000,ALERT,211.93,301.47,59.996,1450239304,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,305741.8,305741.8,11470,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239359,33670.00
12/15/2015 23:15,2,0.000,ALERT,212.38,303.58,59.996,1450239304,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,311662.7,311662.7,6822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239361,33671.00
12/15/2015 23:15,2,0.000,ALERT,212.38,301.47,59.991,1450239304,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,312053.0,312053.0,11483,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239363,33672.00
12/15/2015 23:15,2,0.000,ALERT,211.70,301.17,59.986,1450239304,"274151322000054","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,579547.8,579547.8,704,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239364,33673.00
12/15/2015 23:15,2,0.000,ALERT,213.06,302.68,60.023,1450239304,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,300773.5,300773.5,6817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239366,33674.00
12/15/2015 23:15,2,0.000,ALERT,212.38,301.47,59.954,1450239304,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,310168.2,310168.2,11495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239368,33675.00
12/15/2015 23:15,2,0.000,ALERT,212.61,303.28,59.991,1450239304,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,313795.5,313795.5,6824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239370,33676.00
12/15/2015 23:15,2,0.000,ALERT,213.06,302.68,60.034,1450239304,"201051344000648","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,307577.5,307577.5,6820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239372,33677.00
12/15/2015 23:15,2,0.000,ALERT,212.83,303.58,59.991,1450239304,"201051344000569","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,315162.2,315162.2,6817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239374,33678.00
12/15/2015 23:15,2,0.000,ALERT,212.61,302.98,60.039,1450239304,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,310471.3,310471.3,6824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450239375,33679.00
12/15/2015 23:15,2,0.000,ALERT,212.83,302.98,59.996,1450239304,"201051344001158","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,306025.9,306025.9,6827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239377,33680.00
12/15/2015 23:15,2,0.000,ALERT,213.29,303.58,59.996,1450239304,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,308042.6,308042.6,6823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239379,33681.00
12/15/2015 23:15,2,0.000,ALERT,212.16,299.37,60.023,1450239304,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,555020.0,555020.0,707,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450239381,33682.00
12/15/2015 23:30,2,0.000,ALERT,213.51,303.28,60.028,1450240203,"201051344000645","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,308769.2,308769.2,6827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240205,33683.00
12/15/2015 23:30,2,0.000,ALERT,212.38,300.87,59.991,1450240203,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,582273.6,582273.6,706,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240207,33684.00
12/15/2015 23:30,2,0.000,ALERT,213.51,302.68,59.991,1450240203,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,301620.4,301620.4,6829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240209,33685.00
12/15/2015 23:30,2,0.000,ALERT,213.06,303.28,59.991,1450240203,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,302553.0,302553.0,6841,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240211,33686.00
12/15/2015 23:30,2,0.000,ALERT,212.38,302.37,59.991,1450240203,"201051344000646","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,307533.5,307533.5,11474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240212,33687.00
12/15/2015 23:30,2,0.000,ALERT,212.16,302.07,59.996,1450240203,"274151322000052","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,589817.5,589817.5,706,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240214,33688.00
12/15/2015 23:30,2,0.000,ALERT,212.61,302.68,60.007,1450240203,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,312136.9,312136.9,11480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240216,33689.00
12/15/2015 23:30,2,0.000,ALERT,212.61,302.98,60.002,1450240203,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,310661.7,310661.7,11511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240218,33690.00
12/15/2015 23:30,2,0.000,ALERT,213.06,303.58,60.002,1450240203,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,305440.4,305440.4,11473,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240220,33691.00
12/15/2015 23:30,2,0.000,ALERT,212.16,302.37,60.023,1450240203,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,314308.8,314308.8,11475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240221,33692.00
12/15/2015 23:30,2,0.000,ALERT,212.38,300.27,60.002,1450240203,"274151322000094","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,475710.7,475710.7,731,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240223,33693.00
12/15/2015 23:30,2,0.000,ALERT,213.06,303.88,60.002,1450240203,"201051344000579","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,316171.1,316171.1,6824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240225,33694.00
12/15/2015 23:30,2,0.000,ALERT,212.38,302.68,59.996,1450240203,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,312908.9,312908.9,11485,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240227,33695.00
12/15/2015 23:30,2,0.000,ALERT,212.61,302.37,59.996,1450240203,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,314604.3,314604.3,11477,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450240229,33696.00
12/15/2015 23:30,2,0.000,ALERT,212.83,302.07,60.002,1450240203,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,308775.1,308775.1,11485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240231,33697.00
12/15/2015 23:30,2,0.000,ALERT,212.61,301.47,59.954,1450240203,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,584304.8,584304.8,707,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240232,33698.00
12/15/2015 23:30,2,0.000,ALERT,213.06,301.47,59.996,1450240203,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,620591.1,620591.1,706,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240234,33699.00
12/15/2015 23:30,2,0.000,ALERT,213.29,304.18,59.996,1450240203,"201051344000868","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,300286.8,300286.8,6828,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240236,33700.00
12/15/2015 23:30,2,0.000,ALERT,212.38,302.37,59.954,1450240203,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,613550.8,613550.8,705,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240238,33701.00
12/15/2015 23:30,2,0.000,ALERT,213.06,303.58,59.996,1450240203,"201051344000988","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,300643.6,300643.6,6827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450240240,33702.00
12/15/2015 23:30,2,0.000,ALERT,212.38,301.77,59.991,1450240203,"201051344001025","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,312654.7,312654.7,11479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240241,33703.00
12/15/2015 23:30,2,0.000,ALERT,213.06,304.18,59.954,1450240203,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,310481.8,310481.8,6831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240243,33704.00
12/15/2015 23:30,2,0.000,ALERT,213.74,303.88,59.991,1450240203,"201051344000853","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,307381.9,307381.9,6834,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240245,33705.00
12/15/2015 23:30,2,0.000,ALERT,212.83,302.37,59.986,1450240203,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314267.6,314267.6,11489,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450240247,33706.00
12/15/2015 23:30,2,0.000,ALERT,212.61,301.47,59.991,1450240203,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311967.9,311967.9,11501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240249,33707.00
12/15/2015 23:30,2,0.000,ALERT,212.83,302.37,59.981,1450240203,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,315061.1,315061.1,11506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240251,33708.00
12/15/2015 23:30,2,0.000,ALERT,212.61,301.47,59.991,1450240203,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,309099.0,309099.0,11481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240252,33709.00
12/15/2015 23:30,2,0.000,ALERT,212.16,300.87,59.991,1450240203,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,567439.9,567439.9,706,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240254,33710.00
12/15/2015 23:30,2,0.000,ALERT,213.29,300.27,59.970,1450240203,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,475603.8,475603.8,732,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240256,33711.00
12/15/2015 23:30,2,0.000,ALERT,212.16,302.07,60.002,1450240203,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,305741.8,305741.8,11472,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240258,33712.00
12/15/2015 23:30,2,0.000,ALERT,212.83,303.88,59.954,1450240203,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,311662.7,311662.7,6824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240260,33713.00
12/15/2015 23:30,2,0.000,ALERT,212.61,302.07,59.986,1450240203,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,312053.0,312053.0,11485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240262,33714.00
12/15/2015 23:30,2,0.000,ALERT,212.38,301.47,59.975,1450240203,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,579547.8,579547.8,706,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240264,33715.00
12/15/2015 23:30,2,0.000,ALERT,213.51,303.28,60.007,1450240203,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,300773.5,300773.5,6819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240265,33716.00
12/15/2015 23:30,2,0.000,ALERT,212.38,302.07,60.018,1450240203,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,310168.2,310168.2,11497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240267,33717.00
12/15/2015 23:30,2,0.000,ALERT,213.06,303.58,59.981,1450240203,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,313795.5,313795.5,6826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450240269,33718.00
12/15/2015 23:30,2,0.000,ALERT,213.51,302.98,59.975,1450240203,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,307577.5,307577.5,6822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240271,33719.00
12/15/2015 23:30,2,0.000,ALERT,213.29,304.18,60.012,1450240203,"201051344000569","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,315162.2,315162.2,6819,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240272,33720.00
12/15/2015 23:30,2,0.000,ALERT,213.29,303.88,59.981,1450240203,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,310471.3,310471.3,6826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240274,33721.00
12/15/2015 23:30,2,0.000,ALERT,213.51,303.58,59.986,1450240203,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,306025.9,306025.9,6829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240276,33722.00
12/15/2015 23:30,2,0.000,ALERT,213.74,304.18,59.944,1450240203,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,308042.6,308042.6,6825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450240278,33723.00
12/15/2015 23:30,2,0.000,ALERT,212.61,300.57,60.007,1450240203,"274151322000087","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,555020.0,555020.0,709,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450240280,33724.00
12/15/2015 23:45,2,0.000,ALERT,213.96,304.18,60.002,1450241103,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,308769.2,308769.2,6829,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241105,33725.00
12/15/2015 23:45,2,0.000,ALERT,212.83,301.77,60.012,1450241103,"274151322000085","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,582273.6,582273.6,708,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241107,33726.00
12/15/2015 23:45,2,0.000,ALERT,213.96,303.88,59.975,1450241103,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,301620.4,301620.4,6831,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241109,33727.00
12/15/2015 23:45,2,0.000,ALERT,213.74,304.18,59.991,1450241103,"201051344000469","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,302553.0,302553.0,6843,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241111,33728.00
12/15/2015 23:45,2,0.000,ALERT,212.83,302.68,59.986,1450241103,"201051344000646","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,307533.5,307533.5,11476,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241113,33729.00
12/15/2015 23:45,2,0.000,ALERT,212.61,302.07,59.991,1450241103,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,589817.5,589817.5,708,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241115,33730.00
12/15/2015 23:45,2,0.000,ALERT,213.29,303.28,60.012,1450241103,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,312136.9,312136.9,11482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241116,33731.00
12/15/2015 23:45,2,0.000,ALERT,213.06,303.28,59.991,1450241103,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,310661.7,310661.7,11513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241118,33732.00
12/15/2015 23:45,2,0.000,ALERT,213.74,303.88,59.991,1450241103,"201051344000582","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,305440.4,305440.4,11475,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241120,33733.00
12/15/2015 23:45,2,0.000,ALERT,212.83,302.98,60.007,1450241103,"201051344000955","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314308.8,314308.8,11477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241122,33734.00
12/15/2015 23:45,2,0.000,ALERT,212.83,301.47,60.018,1450241103,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,475710.7,475710.7,733,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241124,33735.00
12/15/2015 23:45,2,0.000,ALERT,213.51,304.78,60.007,1450241103,"201051344000579","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,316171.1,316171.1,6826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241126,33736.00
12/15/2015 23:45,2,0.000,ALERT,213.06,303.28,60.002,1450241103,"201051344000890","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,312908.9,312908.9,11487,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241128,33737.00
12/15/2015 23:45,2,0.000,ALERT,213.29,302.98,60.007,1450241103,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,314604.3,314604.3,11479,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241129,33738.00
12/15/2015 23:45,2,0.000,ALERT,213.51,302.37,60.012,1450241103,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,308775.1,308775.1,11487,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241131,33739.00
12/15/2015 23:45,2,0.000,ALERT,212.83,302.98,60.002,1450241103,"274151322000083","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,584304.8,584304.8,709,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241133,33740.00
12/15/2015 23:45,2,0.000,ALERT,213.51,302.37,60.028,1450241103,"274151322000076","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,620591.1,620591.1,708,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241135,33741.00
12/15/2015 23:45,2,0.000,ALERT,213.51,304.78,60.007,1450241103,"201051344000868","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,300286.8,300286.8,6830,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241136,33742.00
12/15/2015 23:45,2,0.000,ALERT,212.83,303.58,60.007,1450241103,"274151322000095","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,613550.8,613550.8,707,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241138,33743.00
12/15/2015 23:45,2,0.000,ALERT,213.51,304.18,60.007,1450241103,"201051344000988","219011344069620",0.00,2.00,0,298.77,305.38,0.0,0.0,0.000,300643.6,300643.6,6829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241140,33744.00
12/15/2015 23:45,2,0.000,ALERT,212.83,302.07,59.965,1450241103,"201051344001025","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,312654.7,312654.7,11481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241142,33745.00
12/15/2015 23:45,2,0.000,ALERT,213.51,304.48,60.007,1450241103,"201051344000458","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,310481.8,310481.8,6833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241144,33746.00
12/15/2015 23:45,2,0.000,ALERT,214.19,304.18,60.012,1450241103,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,307381.9,307381.9,6836,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241146,33747.00
12/15/2015 23:45,2,0.000,ALERT,213.74,302.98,60.007,1450241103,"201051344000685","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,314267.6,314267.6,11491,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241148,33748.00
12/15/2015 23:45,2,0.000,ALERT,213.29,302.37,59.986,1450241103,"201051344000917","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,311967.9,311967.9,11503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241150,33749.00
12/15/2015 23:45,2,0.000,ALERT,213.51,302.98,60.007,1450241103,"201051344001145","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,315061.1,315061.1,11508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241151,33750.00
12/15/2015 23:45,2,0.000,ALERT,213.29,302.07,60.028,1450241103,"201051344000651","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,309099.0,309099.0,11483,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241153,33751.00
12/15/2015 23:45,2,0.000,ALERT,212.38,301.47,60.012,1450241103,"274151322000088","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,567439.9,567439.9,708,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241155,33752.00
12/15/2015 23:45,2,0.000,ALERT,213.51,301.17,60.007,1450241103,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,475603.8,475603.8,734,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241157,33753.00
12/15/2015 23:45,2,0.000,ALERT,212.83,302.68,60.012,1450241103,"201051344001135","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,305741.8,305741.8,11474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241159,33754.00
12/15/2015 23:45,2,0.000,ALERT,213.29,304.48,60.012,1450241103,"201051344000594","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,311662.7,311662.7,6826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241161,33755.00
12/15/2015 23:45,2,0.000,ALERT,213.06,302.07,60.007,1450241103,"201051344001203","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,312053.0,312053.0,11487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241162,33756.00
12/15/2015 23:45,2,0.000,ALERT,212.83,302.07,60.028,1450241103,"274151322000054","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,579547.8,579547.8,708,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241164,33757.00
12/15/2015 23:45,2,0.000,ALERT,213.74,303.58,59.991,1450241103,"201051344000867","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,300773.5,300773.5,6821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241166,33758.00
12/15/2015 23:45,2,0.000,ALERT,213.06,302.68,60.028,1450241103,"201051344001093","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,310168.2,310168.2,11499,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241168,33759.00
12/15/2015 23:45,2,0.000,ALERT,213.51,303.88,60.023,1450241103,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,313795.5,313795.5,6828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241169,33760.00
12/15/2015 23:45,2,0.000,ALERT,213.74,302.98,60.012,1450241103,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,307577.5,307577.5,6824,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241171,33761.00
12/15/2015 23:45,2,0.000,ALERT,213.51,304.48,60.023,1450241103,"201051344000569","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,315162.2,315162.2,6821,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450241173,33762.00
12/15/2015 23:45,2,0.000,ALERT,213.51,304.18,60.023,1450241103,"201051344000983","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,310471.3,310471.3,6828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241175,33763.00
12/15/2015 23:45,2,0.000,ALERT,213.74,303.88,60.018,1450241103,"201051344001158","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,306025.9,306025.9,6831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241177,33764.00
12/15/2015 23:45,2,0.000,ALERT,213.96,304.48,60.018,1450241103,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,308042.6,308042.6,6827,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241178,33765.00
12/15/2015 23:45,2,0.000,ALERT,212.83,300.87,60.018,1450241103,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,555020.0,555020.0,711,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450241180,33766.00
